Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
,,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,11.8
,,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
,,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
,,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
,,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.09
,,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
,,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
,,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-9.19
,,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.34
,,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
,,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,57.3
,,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.1
,,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
,,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
,,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
,,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.31
,,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.15
,,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.81
,,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
,,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
,,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
,,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
,,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
,,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
,,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
,,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
,,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.44
,,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
,,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
,,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
,,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
,,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
,,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
,,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,30.4
,,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
,,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
,,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
,,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
,,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
,,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
,,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.84
,,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.16
,,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
,,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,-18.89
,,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,-10.43
,,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,26.37
,,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,59.7
,,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,141.4
,,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,107.5
,,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,112.3
,,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.93
,,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.41
,,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.87
,,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.33
,,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.92
,,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,40.9
,,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
,,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
,,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,73.5
,,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.15
,,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.21
,,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.47
,,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.64
,,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
,,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,33.6
,,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
,,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
,,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.61
,,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
,,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
,,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-9.83
,,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.44
,,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
,,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,69.0
,,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.4
,,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
,,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
,,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
,,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.44
,,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
,,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.39
,,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.03
,,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
,,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,34.4
,,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
,,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
,,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
,,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
,,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
,,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
,,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.79
,,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
,,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
,,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
,,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
,,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
,,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,30.3
,,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
,,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
,,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
,,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
,,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
,,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
,,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.77
,,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.59
,,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
,,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,-22.34
,,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,-11.82
,,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,36.09
,,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,84.1
,,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,180.1
,,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,115.4
,,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,155.5
,,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.48
,,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.03
,,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.77
,,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.0
,,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.62
,,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,24.3
,,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
,,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
,,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
,,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
,,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.06
,,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.16
,,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.75
,,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
,,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,10.9
,,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
,,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
,,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.67
,,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
,,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
,,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-8.66
,,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.08
,,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
,,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,57.5
,,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
,,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
,,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
,,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
,,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.63
,,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
,,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
,,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.45
,,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
,,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
,,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
,,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
,,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
,,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
,,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
,,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
,,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.08
,,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
,,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
,,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
,,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
,,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
,,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,30.3
,,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
,,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
,,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
,,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
,,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
,,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
,,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.33
,,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.91
,,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
,,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,-18.79
,,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,-9.66
,,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,28.65
,,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,64.4
,,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,140.5
,,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,105.8
,,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,121.6
,,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.69
,,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,16.86
,,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.94
,,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-8.98
,,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.57
,,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,48.9
,,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
,,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,83.3
,,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.9
,,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
,,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
,,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.92
,,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.1
,,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
,,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,9.5
,,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
,,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
,,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
,,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.13
,,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
,,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
,,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-6.77
,,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.13
,,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
,,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,45.5
,,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
,,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
,,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
,,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
,,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.23
,,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.31
,,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.06
,,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
,,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
,,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
,,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
,,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
,,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.79
,,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
,,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.43
,,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
,,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
,,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
,,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
,,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,30.2
,,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
,,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
,,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
,,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
,,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
,,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
,,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.68
,,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.05
,,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
,,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,-17.37
,,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,-13.62
,,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,28.13
,,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,52.1
,,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,134.5
,,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,129.2
,,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,120.1
,,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.94
,,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.21
,,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.4
,,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.52
,,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.97
,,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,39.7
,,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
,,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.4
,,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.8
,,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
,,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
,,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
,,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.96
,,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.05
,,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
,,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,10.0
,,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
,,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
,,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
,,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.04
,,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
,,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
,,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-6.46
,,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.11
,,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.92
,,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,42.6
,,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
,,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
,,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
,,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
,,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.89
,,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.69
,,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.09
,,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
,,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
,,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
,,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
,,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
,,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.68
,,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
,,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
,,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.29
,,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
,,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
,,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,21.7
,,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
,,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
,,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
,,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,30.1
,,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
,,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
,,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
,,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
,,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
,,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
,,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.69
,,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,22.99
,,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
,,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,-16.8
,,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,-10.24
,,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,31.78
,,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,59.8
,,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,129.9
,,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,108.1
,,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,134.9
,,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.99
,,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.27
,,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.69
,,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.4
,,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.73
,,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,19.6
,,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
,,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
,,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
,,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
,,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
,,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.06
,,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
,,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
,,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,8.8
,,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
,,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
,,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
,,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.12
,,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
,,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
,,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-7.64
,,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.43
,,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
,,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,53.3
,,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.9
,,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
,,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
,,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
,,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.44
,,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
,,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.32
,,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.59
,,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
,,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,35.5
,,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
,,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.3
,,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
,,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
,,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
,,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
,,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.37
,,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
,,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
,,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
,,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
,,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
,,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
,,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,30.1
,,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
,,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
,,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
,,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
,,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
,,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
,,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.32
,,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.14
,,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
,,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,-18.09
,,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,-12.7
,,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,24.68
,,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,66.3
,,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,148.3
,,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,119.4
,,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,105.8
,,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.43
,,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.45
,,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
,,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.95
,,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.14
,,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.08
,,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,24.4
,,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
,,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
,,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.3
,,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
,,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
,,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.89
,,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
,,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
,,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,14.8
,,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
,,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
,,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.79
,,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
,,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
,,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-9.41
,,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.19
,,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
,,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,61.8
,,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.5
,,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
,,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
,,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
,,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.21
,,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
,,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.37
,,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-6.42
,,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
,,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,39.6
,,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
,,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
,,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
,,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.95
,,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
,,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.86
,,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
,,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
,,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
,,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
,,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
,,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,30.0
,,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
,,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
,,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
,,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
,,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
,,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
,,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.3
,,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.08
,,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
,,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,-20.48
,,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,-12.04
,,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,25.5
,,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,73.0
,,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,161.0
,,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,117.5
,,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,109.5
,,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.47
,,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.18
,,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
,,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.24
,,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.51
,,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.56
,,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,21.0
,,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
,,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
,,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
,,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.17
,,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
,,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.9
,,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
,,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
,,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,22.7
,,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
,,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
,,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.4
,,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.03
,,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
,,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-7.08
,,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-3.52
,,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
,,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,44.3
,,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
,,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
,,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
,,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
,,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.65
,,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
,,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.82
,,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.54
,,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
,,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
,,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
,,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
,,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
,,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
,,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
,,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.85
,,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
,,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
,,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
,,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
,,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
,,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
,,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,30.0
,,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
,,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
,,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
,,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
,,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
,,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
,,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.29
,,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.99
,,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
,,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,-19.89
,,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,-12.93
,,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,23.47
,,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,71.8
,,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,156.7
,,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,123.7
,,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,100.1
,,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.81
,,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.06
,,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
,,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.69
,,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.35
,,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.25
,,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,29.0
,,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
,,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
,,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
,,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
,,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
,,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.39
,,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.47
,,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
,,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,11.5
,,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
,,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
,,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.24
,,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.39
,,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
,,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-7.35
,,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.92
,,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
,,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,42.3
,,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
,,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
,,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
,,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
,,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.55
,,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
,,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.76
,,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.8
,,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
,,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
,,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
,,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
,,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
,,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.92
,,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
,,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.34
,,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
,,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
,,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,27.7
,,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
,,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
,,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,29.9
,,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
,,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
,,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
,,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
,,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
,,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
,,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.78
,,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.63
,,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
,,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,-19.54
,,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,-10.98
,,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,23.4
,,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,69.3
,,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,150.3
,,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,110.5
,,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,99.7
,,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.43
,,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.81
,,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
,,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.91
,,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.8
,,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.96
,,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,22.5
,,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
,,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
,,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.2
,,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
,,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
,,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.85
,,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.22
,,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
,,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,14.5
,,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
,,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
,,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
,,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.9
,,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.45
,,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
,,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-7.48
,,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-3.65
,,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
,,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,46.1
,,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.7
,,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
,,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
,,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
,,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.64
,,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.5
,,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.97
,,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.3
,,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
,,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
,,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
,,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
,,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.66
,,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
,,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.58
,,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
,,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
,,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,22.5
,,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
,,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
,,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
,,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,29.8
,,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
,,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
,,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
,,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
,,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
,,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
,,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.82
,,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.19
,,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
,,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,-19.32
,,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,-10.1
,,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,24.93
,,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,69.4
,,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,153.2
,,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,99.4
,,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,105.8
,,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.29
,,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.95
,,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
,,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.13
,,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.23
,,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.16
,,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,22.5
,,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
,,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
,,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.8
,,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
,,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
,,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.11
,,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.35
,,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
,,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,8.3
,,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
,,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
,,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.83
,,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.12
,,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-9.0
,,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.88
,,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
,,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,51.6
,,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.2
,,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
,,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
,,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
,,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.36
,,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
,,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.43
,,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.69
,,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
,,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
,,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
,,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
,,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
,,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
,,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.06
,,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
,,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
,,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
,,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
,,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,29.7
,,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
,,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
,,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
,,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
,,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
,,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
,,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.23
,,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.71
,,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
,,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,-20.73
,,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,-8.68
,,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,24.49
,,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,78.9
,,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,161.0
,,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,92.5
,,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,104.1
,,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.22
,,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.65
,,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
,,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.01
,,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.99
,,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.36
,,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,21.8
,,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
,,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
,,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
,,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
,,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
,,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.94
,,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
,,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
,,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,8.3
,,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
,,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
,,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
,,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.4
