Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.56
,,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
,,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-6.73
,,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-4.17
,,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
,,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,38.6
,,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
,,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
,,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
,,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
,,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.88
,,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.58
,,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.23
,,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
,,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,26.7
,,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
,,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
,,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
,,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
,,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
,,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.1
,,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
,,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
,,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
,,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
,,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
,,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,29.6
,,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
,,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
,,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
,,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
,,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
,,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
,,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.34
,,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.86
,,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
,,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,-16.36
,,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,-11.95
,,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,23.55
,,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,56.8
,,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,134.6
,,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,110.3
,,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,100.4
,,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.42
,,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.56
,,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
,,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.18
,,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-6.49
,,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.13
,,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,30.0
,,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.3
,,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,60.0
,,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
,,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
,,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
,,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.54
,,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.68
,,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
,,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,7.6
,,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
,,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
,,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.51
,,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.97
,,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
,,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-7.42
,,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-4.37
,,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
,,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,34.9
,,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
,,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
,,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
,,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
,,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.61
,,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.95
,,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.16
,,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.76
,,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
,,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
,,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
,,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
,,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
,,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
,,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.27
,,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
,,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
,,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
,,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
,,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
,,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,29.6
,,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
,,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
,,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
,,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
,,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
,,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
,,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.02
,,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.87
,,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
,,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,-19.37
,,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,-14.32
,,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,22.57
,,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,60.2
,,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,147.7
,,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,132.1
,,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,96.6
,,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.62
,,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.83
,,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
,,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.66
,,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.06
,,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.62
,,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,28.0
,,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.9
,,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.0
,,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
,,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
,,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
,,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.0
,,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.46
,,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
,,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,10.2
,,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
,,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
,,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
,,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.53
,,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.22
,,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
,,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-7.21
,,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-5.89
,,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
,,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,34.4
,,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
,,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
,,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
,,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.21
,,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.13
,,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.09
,,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.44
,,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
,,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
,,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
,,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
,,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
,,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
,,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
,,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.69
,,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
,,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
,,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,8.5
,,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
,,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
,,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
,,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,29.4
,,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
,,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
,,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
,,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
,,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
,,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
,,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.67
,,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.53
,,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
,,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,-21.66
,,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,-14.41
,,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,24.34
,,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,70.6
,,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,172.2
,,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,124.1
,,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,105.7
,,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.41
,,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.81
,,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
,,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.23
,,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.04
,,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.15
,,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,28.8
,,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.4
,,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
,,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
,,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
,,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
,,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.68
,,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.7
,,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
,,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,6.1
,,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
,,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
,,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
,,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.68
,,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.99
,,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
,,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-8.22
,,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-5.44
,,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
,,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,40.9
,,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
,,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
,,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
,,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
,,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.24
,,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
,,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.42
,,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.38
,,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
,,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,24.9
,,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
,,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
,,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
,,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
,,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
,,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.31
,,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
,,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
,,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
,,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
,,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
,,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
,,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,29.4
,,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
,,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
,,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
,,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
,,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
,,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
,,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.8
,,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.75
,,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
,,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,-19.86
,,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,-12.17
,,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,23.57
,,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,66.7
,,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,154.5
,,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,113.4
,,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,101.1
,,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.74
,,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.19
,,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
,,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.85
,,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.46
,,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.45
,,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,22.9
,,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
,,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
,,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
,,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
,,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
,,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.65
,,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.67
,,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
,,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,6.7
,,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
,,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
,,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
,,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.13
,,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.19
,,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
,,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-7.34
,,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-5.27
,,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
,,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,38.5
,,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
,,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
,,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
,,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
,,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.2
,,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.24
,,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.28
,,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.03
,,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
,,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
,,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
,,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
,,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
,,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
,,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.58
,,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
,,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
,,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
,,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
,,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
,,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
,,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,29.2
,,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
,,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
,,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
,,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
,,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
,,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
,,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.38
,,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.06
,,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,-16.66
,,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,-12.37
,,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,26.64
,,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,51.9
,,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,128.3
,,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,107.7
,,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,114.4
,,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.86
,,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.63
,,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
,,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.2
,,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.26
,,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.25
,,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,22.7
,,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
,,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
,,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
,,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
,,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.2
,,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.72
,,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.59
,,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
,,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,27.9
,,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
,,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
,,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
,,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.72
,,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.12
,,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
,,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-7.79
,,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-4.6
,,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
,,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,39.5
,,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
,,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
,,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
,,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
,,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.35
,,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
,,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.93
,,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.52
,,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
,,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
,,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
,,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
,,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
,,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
,,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
,,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
,,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.37
,,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.93
,,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
,,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
,,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
,,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
,,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
,,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,29.0
,,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
,,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
,,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
,,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
,,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
,,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
,,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.0
,,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.25
,,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
,,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,-18.01
,,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,-13.9
,,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,24.87
,,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,56.4
,,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,137.4
,,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,123.8
,,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,106.0
,,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.98
,,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.6
,,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
,,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.95
,,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.77
,,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.72
,,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,22.9
,,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
,,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
,,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.3
,,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
,,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
,,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.69
,,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.35
,,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
,,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,6.7
,,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
,,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
,,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
,,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.72
,,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.74
,,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
,,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-8.45
,,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-4.98
,,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
,,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,50.3
,,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.3
,,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
,,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
,,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
,,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.23
,,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.11
,,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.57
,,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
,,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
,,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
,,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
,,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
,,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
,,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
,,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
,,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.05
,,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.81
,,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
,,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
,,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
,,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
,,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
,,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,28.8
,,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
,,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
,,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
,,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
,,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
,,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
,,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.53
,,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.22
,,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
,,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,-18.25
,,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,-12.48
,,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,22.96
,,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,57.8
,,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,142.8
,,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,104.2
,,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,98.3
,,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.04
,,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.12
,,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
,,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.43
,,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.43
,,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.67
,,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,30.7
,,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
,,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
,,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.5
,,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
,,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.52
,,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.72
,,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.64
,,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
,,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,9.2
,,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
,,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
,,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
,,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.08
,,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.36
,,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
,,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-8.5
,,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-4.14
,,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
,,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,47.3
,,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
,,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
,,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
,,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
,,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.83
,,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
,,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.88
,,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.33
,,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.74
,,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,28.3
,,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
,,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
,,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
,,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.24
,,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
,,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.33
,,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
,,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
,,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
,,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
,,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
,,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
,,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,28.5
,,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
,,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
,,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
,,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
,,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
,,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
,,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.24
,,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.28
,,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
,,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,-18.85
,,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,-11.91
,,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,28.63
,,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,54.8
,,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,142.4
,,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,111.1
,,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,122.5
,,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.94
,,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.41
,,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
,,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.42
,,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.3
,,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.04
,,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,38.0
,,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
,,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
,,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,68.4
,,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
,,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.92
,,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.66
,,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.78
,,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
,,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,14.0
,,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
,,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
,,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.43
,,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.14
,,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
,,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-7.84
,,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-4.46
,,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
,,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,48.4
,,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
,,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
,,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
,,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
,,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.85
,,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
,,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.93
,,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.1
,,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
,,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,28.1
,,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
,,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
,,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
,,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
,,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
,,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.11
,,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
,,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
,,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
,,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
,,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
,,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,28.1
,,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
,,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
,,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
,,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
,,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
,,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
,,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.11
,,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.78
,,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
,,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,-19.97
,,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,-11.02
,,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,32.26
,,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,75.6
,,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,155.9
,,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,105.7
,,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,140.3
,,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.1
,,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.74
,,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
,,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.62
,,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.37
,,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.25
,,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,36.8
,,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
,,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
,,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,72.4
,,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
,,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
,,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.59
,,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
,,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
,,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,14.1
,,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
,,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
,,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.95
,,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
,,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
,,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-8.34
,,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.01
,,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
,,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,52.1
,,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
,,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
,,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
,,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
,,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.83
,,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
,,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.69
,,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.39
,,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
,,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,25.3
,,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
,,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
,,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
,,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.75
,,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
,,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.49
,,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
,,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
,,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,23.7
,,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
,,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
,,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
,,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,27.8
,,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
,,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
,,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
,,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
,,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
,,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
,,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.68
,,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.2
,,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
,,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,-21.73
,,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,-9.21
,,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,32.57
,,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,88.3
,,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,173.0
,,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,91.2
,,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,140.9
,,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-18.27
,,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.33
,,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
,,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,-10.16
,,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.61
,,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.38
,,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,55.2
,,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,90.1
,,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
,,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
,,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
,,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
,,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.8
,,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.54
,,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
,,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,10.3
,,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
,,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
,,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
,,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.8
,,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
,,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
,,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-9.64
,,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-3.27
,,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
,,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,61.8
,,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.7
,,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
,,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
,,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
,,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.07
,,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
,,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.35
,,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.81
,,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
,,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,34.2
,,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
,,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
,,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
,,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.18
,,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
,,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.58
,,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.73
,,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
,,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,23.6
,,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
,,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
,,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
,,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,27.6
,,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
,,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
,,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
,,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
,,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
,,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
,,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-44.85
,,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.9
,,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
,,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,-26.54
,,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,-11.95
,,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,25.91
,,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,113.1
,,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,220.3
,,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,103.1
,,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,110.4
,,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-19.15
,,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,17.27
,,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
,,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,-10.87
,,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-9.72
,,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.69
,,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,56.8
,,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,94.5
,,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,85.1
,,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
,,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
,,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
,,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.63
,,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
,,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
,,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,6.1
,,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
,,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
,,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.97
,,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.98
,,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
,,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-9.13
,,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-3.34
,,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
,,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,52.6
