Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.4
,,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
,,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
,,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
,,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.63
,,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
,,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.21
,,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.15
,,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.26
,,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,47.0
,,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
,,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
,,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
,,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
,,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
,,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.32
,,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
,,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,19.2
,,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
,,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
,,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
,,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
,,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
,,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
,,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
,,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
,,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
,,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-40.81
,,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,34.12
,,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
,,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,-25.85
,,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,-18.5
,,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,28.09
,,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,83.8
,,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,204.0
,,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,166.2
,,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,121.9
,,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.7
,,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,14.81
,,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
,,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.8
,,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-8.63
,,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.69
,,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,45.2
,,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
,,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,76.8
,,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.0
,,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
,,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
,,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.32
,,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.52
,,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
,,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,6.8
,,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
,,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
,,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.7
,,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.29
,,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
,,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-8.02
,,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-5.24
,,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.92
,,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,42.4
,,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
,,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
,,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
,,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
,,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.87
,,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
,,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.1
,,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.95
,,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.75
,,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
,,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
,,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
,,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
,,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
,,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
,,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.91
,,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.73
,,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
,,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,9.1
,,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
,,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
,,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
,,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,27.1
,,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
,,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
,,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
,,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
,,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
,,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
,,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.48
,,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.69
,,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
,,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,-17.15
,,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,-17.06
,,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,31.14
,,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,50.6
,,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,134.7
,,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,139.8
,,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,133.4
,,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.8
,,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.05
,,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
,,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.63
,,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,-6.13
,,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.18
,,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,27.2
,,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
,,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
,,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
,,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
,,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
,,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.48
,,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.17
,,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
,,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,6.8
,,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
,,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
,,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.76
,,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.19
,,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
,,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-9.02
,,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-4.08
,,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,53.9
,,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.5
,,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
,,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
,,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
,,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.71
,,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.9
,,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.08
,,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
,,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
,,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
,,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
,,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
,,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
,,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
,,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
,,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.41
,,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
,,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
,,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,6.0
,,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
,,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
,,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
,,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,26.8
,,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
,,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
,,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
,,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
,,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
,,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
,,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.61
,,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.14
,,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
,,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,-17.45
,,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,-13.16
,,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,25.36
,,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,58.8
,,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,140.3
,,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,109.4
,,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,109.1
,,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.53
,,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.26
,,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
,,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.19
,,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.56
,,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.62
,,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,23.9
,,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
,,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
,,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
,,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
,,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
,,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.11
,,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.16
,,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
,,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,6.2
,,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
,,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
,,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
,,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.06
,,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.43
,,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
,,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-8.38
,,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-5.04
,,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
,,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,52.2
,,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.4
,,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
,,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
,,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
,,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.13
,,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
,,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.14
,,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.33
,,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.45
,,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
,,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
,,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
,,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
,,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
,,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
,,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
,,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.49
,,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.19
,,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
,,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
,,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
,,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
,,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
,,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,26.6
,,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
,,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
,,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
,,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
,,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
,,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
,,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.18
,,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.33
,,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
,,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,-17.3
,,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,-15.28
,,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,22.67
,,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,57.5
,,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,148.3
,,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,114.9
,,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,97.7
,,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.56
,,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.04
,,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
,,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.85
,,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.68
,,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.69
,,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,18.1
,,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
,,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
,,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
,,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
,,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
,,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.35
,,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.38
,,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
,,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
,,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
,,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
,,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
,,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.38
,,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.05
,,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
,,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-8.2
,,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-4.1
,,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
,,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,43.8
,,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
,,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
,,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
,,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
,,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.49
,,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
,,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.12
,,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.61
,,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
,,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
,,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
,,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
,,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
,,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
,,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.1
,,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
,,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.44
,,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.15
,,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
,,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
,,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
,,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
,,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,26.4
,,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
,,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
,,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
,,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
,,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
,,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
,,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.89
,,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.33
,,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
,,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,-17.96
,,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,-13.92
,,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,26.47
,,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,46.7
,,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,140.4
,,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,112.0
,,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,113.2
,,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.04
,,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.6
,,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
,,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.87
,,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,-6.5
,,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.35
,,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,27.3
,,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
,,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.7
,,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
,,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
,,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
,,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.52
,,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.53
,,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
,,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
,,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
,,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
,,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
,,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.64
,,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
,,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
,,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-7.28
,,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-3.11
,,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
,,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,49.6
,,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
,,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
,,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
,,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
,,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.54
,,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
,,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.88
,,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.61
,,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.08
,,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
,,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
,,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
,,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
,,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
,,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.42
,,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
,,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.8
,,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.82
,,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
,,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
,,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
,,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
,,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
,,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,26.2
,,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
,,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
,,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
,,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
,,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
,,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
,,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.08
,,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.94
,,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.32
,,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,-17.35
,,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,-15.58
,,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,27.93
,,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,52.8
,,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,146.8
,,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,129.7
,,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,120.3
,,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.07
,,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.43
,,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
,,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.44
,,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,-7.87
,,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.31
,,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,33.3
,,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
,,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,66.8
,,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
,,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
,,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
,,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.93
,,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.91
,,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
,,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
,,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
,,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
,,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
,,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.56
,,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
,,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
,,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-7.29
,,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.14
,,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
,,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,47.2
,,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.9
,,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
,,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
,,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
,,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.5
,,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
,,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.99
,,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.58
,,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
,,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
,,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
,,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
,,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
,,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
,,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.57
,,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
,,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.21
,,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.73
,,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
,,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
,,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
,,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
,,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
,,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,26.1
,,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
,,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
,,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
,,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
,,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
,,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
,,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.95
,,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.79
,,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
,,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,-19.86
,,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,-14.22
,,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,28.69
,,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,64.4
,,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,159.1
,,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,129.3
,,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,123.0
,,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.69
,,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.6
,,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
,,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.58
,,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.91
,,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.21
,,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,28.0
,,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
,,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
,,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.2
,,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
,,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.54
,,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.76
,,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.77
,,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
,,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
,,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
,,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
,,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.1
,,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.29
,,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
,,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-6.83
,,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-5.27
,,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
,,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,35.6
,,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
,,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
,,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
,,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
,,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.67
,,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
,,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.05
,,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.71
,,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.36
,,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
,,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
,,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
,,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
,,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.07
,,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
,,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
,,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.37
,,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.74
,,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
,,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,19.7
,,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
,,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
,,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
,,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
,,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
,,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
,,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
,,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
,,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
,,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.43
,,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.1
,,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
,,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,-16.59
,,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,-14.4
,,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,33.3
,,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,51.8
,,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,136.0
,,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,123.6
,,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,142.4
,,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.89
,,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.45
,,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
,,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.15
,,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.11
,,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.06
,,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,26.6
,,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
,,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
,,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,59.8
,,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
,,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
,,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.76
,,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.36
,,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
,,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,11.5
,,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
,,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
,,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
,,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.66
,,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.01
,,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-7.91
,,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-5.01
,,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
,,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,38.6
,,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.1
,,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
,,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
,,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
,,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.71
,,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
,,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.81
,,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.59
,,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.5
,,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,28.2
,,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
,,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
,,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
,,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.33
,,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
,,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.39
,,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
,,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
,,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,26.6
,,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
,,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
,,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
,,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,25.8
,,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
,,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
,,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
,,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
,,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
,,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
,,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.78
,,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.58
,,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
,,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,-21.03
,,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,-12.41
,,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,30.41
,,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,58.8
,,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,162.9
,,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,113.3
,,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,128.9
,,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.65
,,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.45
,,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.66
,,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.23
,,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.98
,,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,24.1
,,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
,,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
,,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.1
,,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
,,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
,,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.42
,,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.64
,,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
,,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,10.7
,,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
,,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
,,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
,,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.0
,,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.5
,,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
,,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-6.71
,,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-5.25
,,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
,,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,32.2
,,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
,,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
,,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
,,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
,,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.59
,,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.67
,,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.78
,,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
,,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
,,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
,,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
,,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
,,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
,,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
,,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.02
,,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
,,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
,,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
,,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
,,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
,,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
,,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,25.6
,,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
,,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
,,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
,,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
,,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
,,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
,,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.41
,,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.97
,,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
,,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,-17.47
,,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,-11.18
,,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,26.53
,,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,53.9
,,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,134.4
,,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,100.9
,,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,113.1
,,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.1
,,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.47
,,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
,,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.18
,,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.87
,,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.51
,,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,22.4
,,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
,,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
,,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
,,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
,,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
,,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.37
,,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.07
,,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
,,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,13.3
,,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
,,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
,,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
,,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.74
,,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.49
,,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
,,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-6.78
,,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-3.23
,,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
,,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,34.6
,,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
,,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
,,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
,,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
,,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.73
,,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
,,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.16
,,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
,,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
,,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
,,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
,,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
,,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
,,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
,,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.32
,,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
,,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
,,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
,,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
,,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
,,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
,,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,25.5
,,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
,,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
,,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
,,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
,,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
,,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
,,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.72
,,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.04
,,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
,,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,-16.81
,,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,-9.56
,,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,26.5
,,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,52.9
,,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,123.5
,,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,102.2
,,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,113.6
,,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.39
,,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.04
,,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.77
,,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.49
,,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.92
,,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,21.8
,,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
,,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
,,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
,,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
,,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
,,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.05
,,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.27
,,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
,,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,13.1
,,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
,,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
,,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.56
,,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
,,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
,,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-6.41
,,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-3.1
,,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
,,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,37.2
,,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
,,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
,,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
,,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
,,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.74
,,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
