Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.18
,,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.9
,,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
,,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
,,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
,,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
,,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
,,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
,,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.05
,,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
,,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.24
,,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.32
,,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
,,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
,,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
,,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
,,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
,,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,25.3
,,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
,,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
,,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
,,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
,,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
,,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
,,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.04
,,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.03
,,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
,,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,-15.65
,,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,-10.08
,,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,24.99
,,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,51.0
,,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,124.9
,,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,97.0
,,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,108.1
,,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.05
,,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.99
,,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
,,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.3
,,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.93
,,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.44
,,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,34.5
,,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
,,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.6
,,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
,,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
,,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
,,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.17
,,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.39
,,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
,,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,14.7
,,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
,,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
,,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.44
,,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.91
,,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-6.76
,,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-4.01
,,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.2
,,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
,,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
,,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
,,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
,,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
,,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.71
,,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.26
,,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.22
,,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
,,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,29.1
,,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
,,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
,,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
,,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
,,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
,,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
,,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.14
,,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.86
,,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
,,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
,,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
,,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
,,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
,,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,25.1
,,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
,,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
,,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
,,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
,,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
,,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
,,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.38
,,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.86
,,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
,,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,-15.64
,,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,-15.41
,,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,29.15
,,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,51.4
,,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,119.0
,,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,139.7
,,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,125.4
,,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.18
,,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.02
,,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.52
,,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.35
,,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.16
,,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,37.7
,,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
,,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,64.8
,,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
,,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.38
,,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
,,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,-5.08
,,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
,,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
,,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,43.4
,,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
,,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
,,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.12
,,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.61
,,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
,,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-7.7
,,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-3.71
,,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
,,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,47.4
,,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.8
,,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
,,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
,,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
,,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.94
,,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
,,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.43
,,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.77
,,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
,,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
,,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
,,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
,,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
,,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.6
,,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
,,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.39
,,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.25
,,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
,,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
,,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
,,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
,,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
,,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,24.9
,,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
,,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
,,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
,,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
,,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
,,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
,,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.34
,,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.9
,,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
,,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,-20.12
,,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,-13.89
,,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,22.2
,,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,74.4
,,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,165.0
,,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,125.4
,,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,95.3
,,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.28
,,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.53
,,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.6
,,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.51
,,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.12
,,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,25.5
,,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
,,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
,,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.4
,,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.71
,,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
,,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.72
,,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
,,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
,,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,20.0
,,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
,,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
,,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.21
,,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.07
,,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
,,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-7.83
,,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-3.29
,,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
,,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,48.3
,,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.1
,,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
,,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
,,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
,,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.79
,,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.54
,,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.65
,,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
,,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
,,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
,,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
,,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
,,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
,,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
,,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.83
,,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.21
,,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
,,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
,,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
,,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
,,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
,,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,24.7
,,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
,,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
,,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
,,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
,,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
,,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
,,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.47
,,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.12
,,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
,,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,-17.54
,,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,-9.45
,,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,24.83
,,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,70.3
,,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,141.9
,,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,98.9
,,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,109.6
,,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.98
,,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.71
,,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
,,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.94
,,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.24
,,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
,,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,50.0
,,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
,,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
,,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,93.9
,,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.96
,,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
,,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.32
,,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
,,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
,,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,16.9
,,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
,,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
,,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
,,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.42
,,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.22
,,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
,,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-6.02
,,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-3.53
,,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
,,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,29.5
,,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
,,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
,,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
,,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
,,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.2
,,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.8
,,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.12
,,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
,,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
,,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
,,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
,,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
,,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
,,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.58
,,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
,,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.39
,,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.51
,,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
,,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
,,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
,,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
,,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
,,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,24.5
,,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
,,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
,,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
,,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
,,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
,,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
,,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.36
,,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.25
,,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
,,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,-15.47
,,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,-10.3
,,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,34.61
,,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,54.0
,,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,128.8
,,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,100.2
,,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,146.5
,,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.87
,,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.76
,,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
,,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.89
,,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.71
,,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.51
,,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,32.2
,,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
,,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
,,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,63.7
,,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.07
,,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
,,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.08
,,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.28
,,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
,,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,21.3
,,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
,,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
,,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.0
,,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
,,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
,,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-6.92
,,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.04
,,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
,,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,33.6
,,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
,,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
,,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
,,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
,,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.37
,,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
,,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.28
,,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.81
,,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
,,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
,,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
,,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
,,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
,,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
,,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.01
,,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
,,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.06
,,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.74
,,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
,,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,23.4
,,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
,,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
,,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
,,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,24.3
,,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
,,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
,,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
,,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
,,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
,,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
,,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.22
,,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.64
,,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
,,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,-17.23
,,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,-12.58
,,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,24.54
,,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,55.5
,,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,129.2
,,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,122.7
,,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,105.4
,,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.57
,,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.22
,,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.18
,,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.82
,,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.94
,,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,28.0
,,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
,,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
,,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.8
,,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
,,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
,,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.29
,,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
,,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
,,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,16.4
,,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
,,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
,,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
,,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.91
,,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.66
,,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
,,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-6.81
,,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-4.75
,,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
,,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,38.2
,,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
,,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
,,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
,,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
,,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.06
,,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
,,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.42
,,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.9
,,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
,,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,28.9
,,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
,,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
,,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
,,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
,,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.83
,,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
,,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.67
,,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.41
,,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
,,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
,,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
,,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
,,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
,,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,24.2
,,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
,,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
,,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
,,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
,,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
,,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
,,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.42
,,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.23
,,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
,,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,-15.36
,,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,-13.68
,,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,29.09
,,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,48.4
,,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,118.4
,,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,122.6
,,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,124.3
,,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.23
,,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.72
,,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.23
,,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.19
,,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.96
,,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,21.0
,,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
,,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
,,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
,,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
,,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
,,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.46
,,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
,,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
,,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,14.2
,,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
,,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
,,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
,,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.76
,,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.75
,,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
,,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,-8.2
,,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-3.18
,,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
,,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,43.4
,,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
,,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
,,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
,,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
,,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.5
,,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
,,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.33
,,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.85
,,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
,,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,27.8
,,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
,,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
,,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
,,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
,,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
,,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.03
,,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
,,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
,,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
,,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
,,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
,,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
,,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,24.1
,,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
,,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
,,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
,,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
,,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
,,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
,,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.81
,,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.09
,,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,-17.25
,,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,-8.64
,,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,25.8
,,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,57.3
,,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,121.2
,,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,96.9
,,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,113.1
,,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.84
,,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.22
,,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
,,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.6
,,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.7
,,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.56
,,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,21.5
,,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
,,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
,,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
,,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
,,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
,,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.42
,,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
,,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
,,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,12.6
,,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
,,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
,,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
,,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.14
,,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.43
,,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-6.55
,,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-3.96
,,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
,,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,30.2
,,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
,,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
,,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
,,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
,,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.61
,,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
,,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.17
,,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.95
,,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
,,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
,,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
,,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
,,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
,,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
,,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
,,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
,,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.64
,,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
,,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
,,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,7.6
,,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
,,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
,,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
,,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,24.0
,,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
,,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
,,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
,,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
,,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
,,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
,,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.82
,,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.33
,,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
,,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,-16.38
,,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,-8.99
,,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,20.68
,,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,50.1
,,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,115.4
,,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,102.6
,,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,88.2
,,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.83
,,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.2
,,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.04
,,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.82
,,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.07
,,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,20.0
,,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
,,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
,,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
,,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
,,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
,,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.13
,,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
,,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
,,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,11.4
,,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
,,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
,,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
,,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.45
,,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.78
,,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
,,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-5.14
,,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.89
,,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
,,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,21.6
,,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
,,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
,,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
,,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
,,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.69
,,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
,,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.99
,,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.25
,,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
,,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
,,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
,,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
,,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
,,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
,,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
,,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.27
,,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
,,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
,,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,6.7
,,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
,,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
,,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,23.9
,,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
,,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
,,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
,,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
,,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
,,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
,,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.57
,,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.04
,,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
,,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,-14.57
,,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,-9.57
,,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,22.49
,,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,46.9
,,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,107.2
,,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,105.7
,,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,96.0
,,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.28
,,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.98
,,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.7
,,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.93
,,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
,,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,21.4
,,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
,,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
,,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
,,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
,,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
,,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.2
,,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.26
,,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
,,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,12.8
,,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
,,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
,,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.38
,,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
,,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
,,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-5.61
,,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.28
,,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
,,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,28.1
,,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
,,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
,,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
,,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
,,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.68
,,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
,,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.37
,,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.71
,,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
,,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,21.5
,,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
,,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
,,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
,,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
,,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
,,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.3
,,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
,,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
,,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,7.2
,,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
,,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
,,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
,,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,23.8
,,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
,,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
,,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
,,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
,,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
,,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
,,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.52
,,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.08
,,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
,,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,-14.18
,,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,-7.82
,,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,22.43
,,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,50.7
,,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,102.7
,,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,88.2
,,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
,,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.52
,,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.0
,,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.82
,,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.24
,,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.61
,,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,32.0
,,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
,,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
,,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
,,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
,,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
,,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.82
,,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.06
,,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
,,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,11.2
,,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
,,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
,,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
,,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.12
,,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
,,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
,,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-5.9
,,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.41
,,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
,,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,30.4
,,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
,,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
,,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
,,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
,,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.96
,,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
,,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.78
,,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.43
,,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
,,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
,,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
,,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
