Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
,,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
,,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
,,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
,,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.26
,,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
,,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
,,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,6.4
,,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
,,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
,,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
,,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,23.8
,,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
,,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
,,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
,,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
,,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
,,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
,,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.76
,,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.11
,,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
,,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,-14.58
,,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,-9.46
,,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,22.76
,,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,52.9
,,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,107.1
,,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,97.9
,,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,97.3
,,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.59
,,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.05
,,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
,,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.56
,,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.49
,,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.99
,,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,24.0
,,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
,,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
,,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
,,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
,,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
,,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.55
,,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.29
,,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
,,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
,,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
,,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
,,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
,,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
,,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
,,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.47
,,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
,,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,22.6
,,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
,,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
,,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
,,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
,,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.34
,,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
,,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.53
,,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.03
,,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
,,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
,,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
,,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
,,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
,,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
,,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
,,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
,,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.25
,,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
,,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
,,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,6.0
,,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
,,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
,,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
,,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,23.8
,,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
,,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
,,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
,,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
,,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
,,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
,,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.89
,,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.76
,,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
,,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,-11.89
,,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,-8.69
,,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,23.93
,,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,47.0
,,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,88.8
,,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,88.3
,,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,101.9
,,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.56
,,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.89
,,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
,,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.43
,,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.64
,,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.58
,,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,21.6
,,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
,,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
,,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
,,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
,,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
,,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
,,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.5
,,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.09
,,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
,,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,10.6
,,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
,,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
,,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.34
,,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
,,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
,,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.05
,,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.63
,,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
,,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
,,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
,,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
,,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
,,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
,,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.75
,,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
,,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.59
,,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.5
,,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
,,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
,,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
,,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
,,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
,,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
,,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
,,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.58
,,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
,,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.55
,,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
,,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
,,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
,,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.7
,,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,23.8
,,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
,,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
,,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
,,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
,,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
,,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
,,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.74
,,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.96
,,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
,,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,-12.14
,,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,-9.18
,,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,18.46
,,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,43.6
,,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,95.1
,,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,93.6
,,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,79.0
,,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.32
,,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.0
,,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.38
,,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.15
,,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
,,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,22.9
,,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
,,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
,,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
,,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
,,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
,,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.12
,,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.24
,,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
,,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,14.8
,,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
,,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
,,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
,,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.52
,,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
,,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.91
,,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.14
,,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
,,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
,,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
,,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
,,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
,,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
,,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.79
,,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
,,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.12
,,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.19
,,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
,,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
,,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
,,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
,,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
,,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
,,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
,,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.13
,,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.03
,,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.54
,,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,5.8
,,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
,,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.7
,,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,23.8
,,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
,,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
,,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
,,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
,,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
,,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
,,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.41
,,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.88
,,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
,,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,-13.65
,,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,-9.75
,,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,17.72
,,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,48.3
,,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,106.9
,,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,94.3
,,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,75.6
,,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.32
,,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.68
,,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
,,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.46
,,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.59
,,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
,,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,36.4
,,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.3
,,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
,,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
,,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
,,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
,,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.31
,,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
,,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
,,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
,,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
,,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
,,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
,,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.92
,,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.83
,,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-5.07
,,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-3.42
,,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
,,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
,,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
,,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
,,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
,,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
,,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.38
,,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
,,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.35
,,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.57
,,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.27
,,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
,,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
,,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
,,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
,,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
,,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
,,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
,,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.18
,,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.04
,,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.57
,,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,6.9
,,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
,,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.7
,,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,23.8
,,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
,,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
,,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
,,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
,,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
,,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
,,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.84
,,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.02
,,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
,,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,-16.38
,,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,-11.6
,,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,21.77
,,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,55.5
,,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,133.8
,,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,106.1
,,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,93.2
,,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.02
,,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.33
,,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.46
,,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.01
,,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.23
,,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,40.7
,,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
,,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.5
,,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
,,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
,,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
,,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.7
,,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.12
,,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
,,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,12.7
,,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
,,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
,,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
,,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.58
,,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.91
,,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.92
,,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,-4.45
,,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
,,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,16.2
,,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
,,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
,,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
,,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
,,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.04
,,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
,,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.1
,,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.9
,,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
,,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
,,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
,,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
,,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
,,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
,,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
,,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
,,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.56
,,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
,,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
,,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
,,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
,,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
,,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.6
,,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,23.8
,,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
,,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
,,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
,,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
,,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
,,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
,,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.7
,,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.4
,,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
,,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,-15.74
,,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,-14.45
,,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,18.76
,,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,58.8
,,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,125.1
,,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,130.3
,,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,80.8
,,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.07
,,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.54
,,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
,,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.32
,,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.53
,,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.39
,,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,20.1
,,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
,,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
,,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
,,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
,,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
,,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.74
,,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
,,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
,,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
,,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
,,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
,,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
,,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.66
,,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.96
,,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
,,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.86
,,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,-5.19
,,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
,,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
,,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
,,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
,,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
,,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
,,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.04
,,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.03
,,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.56
,,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
,,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
,,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
,,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
,,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
,,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
,,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
,,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
,,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.31
,,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
,,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
,,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,6.8
,,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
,,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
,,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
,,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,23.8
,,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
,,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
,,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
,,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
,,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
,,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
,,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.32
,,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.96
,,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
,,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,-13.27
,,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,-11.48
,,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,19.71
,,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,40.5
,,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,99.4
,,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,104.7
,,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,84.4
,,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.1
,,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.57
,,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
,,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.18
,,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.36
,,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.19
,,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,16.2
,,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
,,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
,,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
,,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
,,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
,,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.65
,,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
,,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
,,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,7.3
,,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
,,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.47
,,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.92
,,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
,,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.86
,,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,-4.03
,,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
,,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
,,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
,,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
,,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
,,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
,,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.31
,,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.53
,,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.22
,,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
,,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
,,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
,,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
,,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
,,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
,,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
,,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
,,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.29
,,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
,,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
,,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
,,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
,,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
,,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,23.9
,,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
,,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
,,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
,,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
,,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
,,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
,,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.19
,,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.16
,,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
,,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,-12.51
,,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,-7.87
,,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,20.29
,,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,38.1
,,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,81.3
,,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,79.2
,,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,86.2
,,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.41
,,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.56
,,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
,,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.49
,,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.84
,,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.21
,,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,19.8
,,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
,,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
,,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
,,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
,,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
,,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.51
,,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.4
,,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
,,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,7.0
,,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
,,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
,,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
,,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.4
,,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
,,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
,,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.33
,,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.98
,,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
,,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
,,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
,,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
,,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
,,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
,,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.56
,,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.99
,,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.5
,,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
,,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
,,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
,,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
,,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
,,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
,,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
,,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
,,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.35
,,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
,,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
,,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
,,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
,,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
,,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
,,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,24.0
,,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
,,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
,,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
,,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
,,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
,,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
,,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.82
,,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.94
,,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
,,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,-12.67
,,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,-9.08
,,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,18.49
,,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,40.0
,,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,88.5
,,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,80.6
,,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
,,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.08
,,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.09
,,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
,,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.1
,,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.82
,,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.59
,,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,25.2
,,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
,,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
,,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
,,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
,,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
,,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.46
,,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.3
,,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
,,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,5.4
,,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
,,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
,,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
,,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
,,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
,,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
,,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.91
,,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.05
,,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
,,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
,,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
,,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
,,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
,,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
,,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.4
,,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.03
,,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.39
,,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
,,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
,,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
,,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
,,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
,,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
,,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
,,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.28
,,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
,,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
,,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
,,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
,,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
,,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
,,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,24.0
,,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
,,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
,,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
,,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
,,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
,,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
,,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
,,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.89
,,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
,,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,-9.78
,,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,-7.93
,,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,21.81
,,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,45.4
,,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,63.5
,,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,75.3
,,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,92.7
,,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.06
,,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.13
,,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.19
,,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.84
,,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.77
,,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,20.9
,,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
,,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
,,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
,,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
,,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
,,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.89
,,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
,,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
,,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,11.7
,,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
,,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
,,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
,,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
,,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
,,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.02
,,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.1
,,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
,,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,19.5
,,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
,,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
,,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
,,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
,,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.38
,,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.08
,,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.33
,,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
,,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
,,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
,,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
,,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
,,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
,,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
,,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
,,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.29
,,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
,,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
,,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,4.1
,,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
,,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
,,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
,,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,24.1
,,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
,,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
,,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
,,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
,,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
,,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
,,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
,,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.81
,,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
,,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,-10.47
,,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,-6.79
,,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,14.58
,,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,37.3
,,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,71.2
,,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,73.2
,,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,63.0
,,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.85
,,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.1
,,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.05
,,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.73
,,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
,,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,23.4
,,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
,,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
,,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
,,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
,,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
,,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.64
,,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
,,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
,,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,9.4
,,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
,,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
,,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
,,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
,,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
,,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.69
,,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.57
,,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
,,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,14.3
,,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
,,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
,,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
,,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
,,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.09
,,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
,,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.03
,,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
,,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
,,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
,,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
,,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
,,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
,,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
,,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.15
,,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
,,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
