Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
,,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
,,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
,,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
,,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,24.2
,,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
,,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
,,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
,,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
,,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
,,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
,,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
,,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.03
,,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
,,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,-9.5
,,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,-6.94
,,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,11.18
,,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,40.4
,,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,62.4
,,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,77.8
,,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,50.0
,,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.16
,,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.98
,,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.2
,,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.46
,,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
,,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,19.3
,,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
,,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
,,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
,,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
,,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
,,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.42
,,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.05
,,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
,,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,5.0
,,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
,,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
,,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
,,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
,,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.57
,,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.38
,,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
,,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
,,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
,,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
,,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
,,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
,,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.56
,,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
,,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
,,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.25
,,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
,,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
,,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
,,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
,,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
,,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
,,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
,,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.38
,,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.05
,,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
,,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
,,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
,,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
,,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
,,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,24.3
,,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
,,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
,,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
,,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
,,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
,,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
,,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
,,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.98
,,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
,,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,-10.63
,,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,-7.2
,,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,14.07
,,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,41.6
,,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,73.0
,,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,78.9
,,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,61.3
,,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.52
,,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.22
,,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.47
,,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.36
,,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.29
,,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,26.3
,,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
,,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
,,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
,,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
,,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.54
,,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
,,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
,,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,5.0
,,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
,,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
,,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
,,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
,,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.61
,,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.01
,,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
,,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
,,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
,,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
,,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
,,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
,,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.19
,,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
,,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.26
,,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
,,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
,,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
,,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
,,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
,,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
,,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
,,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.07
,,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
,,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
,,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,4.6
,,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
,,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
,,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,24.4
,,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
,,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
,,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
,,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
,,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
,,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
,,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
,,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.18
,,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
,,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,-9.68
,,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,-5.1
,,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,18.47
,,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,40.3
,,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,63.8
,,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,64.6
,,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,80.4
,,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.92
,,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.83
,,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.96
,,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.78
,,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
,,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
,,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
,,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
,,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
,,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
,,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
,,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.42
,,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
,,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
,,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,5.5
,,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
,,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
,,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
,,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
,,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
,,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
,,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.42
,,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.97
,,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
,,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
,,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
,,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
,,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
,,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
,,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.61
,,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
,,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
,,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.09
,,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
,,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
,,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
,,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
,,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
,,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
,,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
,,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.76
,,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
,,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
,,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
,,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
,,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
,,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
,,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,24.5
,,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
,,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
,,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
,,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
,,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
,,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
,,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
,,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
,,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
,,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,-9.57
,,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,-4.18
,,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,13.3
,,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,37.1
,,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,61.2
,,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,58.2
,,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,58.9
,,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.33
,,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.05
,,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.69
,,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.28
,,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
,,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,18.4
,,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
,,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
,,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
,,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
,,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
,,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.52
,,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.23
,,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
,,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,4.3
,,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
,,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
,,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
,,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
,,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
,,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.5
,,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.8
,,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
,,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
,,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
,,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
,,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
,,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
,,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.69
,,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
,,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
,,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.3
,,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
,,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
,,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
,,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
,,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
,,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
,,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
,,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.42
,,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
,,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
,,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,6.8
,,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
,,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
,,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
,,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,24.6
,,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
,,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
,,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
,,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
,,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
,,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
,,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
,,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.4
,,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
,,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,-10.14
,,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,-4.0
,,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,12.55
,,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,36.2
,,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,68.2
,,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
,,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,54.7
,,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.05
,,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.45
,,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.2
,,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.49
,,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
,,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,15.6
,,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
,,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
,,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
,,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
,,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
,,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.62
,,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.21
,,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
,,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,5.3
,,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
,,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
,,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
,,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
,,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.6
,,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.46
,,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
,,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
,,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
,,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
,,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
,,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
,,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.49
,,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
,,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.3
,,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.75
,,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
,,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
,,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
,,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
,,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
,,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
,,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
,,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
,,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.31
,,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.05
,,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
,,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,6.3
,,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
,,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
,,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
,,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,24.7
,,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
,,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
,,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
,,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
,,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
,,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
,,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
,,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.74
,,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
,,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,-10.02
,,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,-3.96
,,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,13.09
,,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,35.2
,,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,64.0
,,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,57.3
,,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,56.8
,,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.78
,,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.59
,,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
,,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.41
,,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.95
,,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
,,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
,,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
,,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
,,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
,,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
,,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
,,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.26
,,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
,,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
,,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,5.6
,,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
,,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
,,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
,,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.16
,,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
,,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
,,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.98
,,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.67
,,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
,,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
,,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
,,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
,,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
,,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
,,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.19
,,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
,,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.63
,,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
,,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
,,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
,,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
,,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
,,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
,,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
,,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
,,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.33
,,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
,,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
,,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
,,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
,,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
,,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,24.8
,,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
,,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
,,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
,,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
,,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
,,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
,,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
,,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.34
,,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
,,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,-8.98
,,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,-3.73
,,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,14.03
,,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,34.0
,,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,61.3
,,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,59.4
,,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,60.6
,,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
,,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.12
,,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
,,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.42
,,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.93
,,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
,,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,15.2
,,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
,,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
,,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
,,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
,,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
,,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.74
,,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
,,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
,,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
,,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
,,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
,,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
,,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
,,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
,,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.51
,,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.73
,,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
,,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
,,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
,,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
,,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
,,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
,,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.35
,,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
,,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.54
,,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
,,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
,,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
,,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
,,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
,,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
,,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
,,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.56
,,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
,,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
,,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,7.1
,,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
,,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
,,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
,,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,24.9
,,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
,,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
,,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
,,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
,,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
,,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
,,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
,,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.38
,,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
,,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,-9.21
,,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,-4.74
,,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,12.04
,,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,31.7
,,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,59.6
,,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,60.4
,,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,52.2
,,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.69
,,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.92
,,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.67
,,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.83
,,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.02
,,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
,,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
,,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
,,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
,,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
,,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
,,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.52
,,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
,,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
,,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,4.6
,,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
,,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
,,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
,,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
,,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.78
,,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.75
,,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
,,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
,,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
,,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
,,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
,,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
,,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.15
,,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
,,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.33
,,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
,,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
,,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
,,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
,,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
,,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
,,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
,,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.28
,,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
,,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.41
,,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.6
,,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
,,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
,,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.2
,,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,25.0
,,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
,,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
,,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.76
,,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
,,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
,,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
,,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
,,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.09
,,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
,,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,-9.06
,,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,-4.09
,,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,12.19
,,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,29.7
,,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,57.6
,,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,54.3
,,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,52.7
,,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.35
,,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.03
,,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
,,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.69
,,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.77
,,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.87
,,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
,,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
,,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
,,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
,,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
,,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
,,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.43
,,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
,,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
,,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,5.2
,,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
,,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
,,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
,,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
,,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
,,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.66
,,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.52
,,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
,,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,13.5
,,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
,,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
,,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
,,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
,,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.07
,,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
,,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.56
,,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
,,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
,,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
,,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
,,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
,,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
,,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
,,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.28
,,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
,,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.52
,,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
,,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
,,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.5
,,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,25.1
,,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
,,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
,,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
,,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
,,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.87
,,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
,,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
,,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.58
,,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
,,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,-8.92
,,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,-4.42
,,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,12.32
,,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,29.8
,,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,55.4
,,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,60.6
,,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,53.1
,,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.89
,,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.57
,,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
,,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.69
,,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.71
,,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
,,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (RMS),A,13.9
,,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
,,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
,,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
,,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
,,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
,,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.41
,,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
,,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
,,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,4.5
,,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
,,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
,,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
,,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
,,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.75
,,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.76
,,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
,,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
,,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
,,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
,,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
,,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
,,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.2
,,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
,,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
,,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.87
,,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
,,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
,,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
,,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
,,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
,,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
,,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.51
,,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
,,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
,,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
,,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
,,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
,,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
,,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,25.3
,,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
,,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
,,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.85
,,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
,,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
,,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
,,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
,,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.53
,,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
,,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,-9.08
,,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,-3.9
,,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,15.11
,,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,32.8
,,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,58.9
,,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,55.4
,,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,64.6
,,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.72
,,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.86
,,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
,,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.96
,,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.59
,,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.89
,,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
,,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
,,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
,,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
,,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
,,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
,,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.37
,,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
,,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
,,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
,,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
,,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
,,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
,,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
,,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
,,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.65
,,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.57
,,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
,,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
,,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
,,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
,,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
,,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
,,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
,,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
,,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
,,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.26
,,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
,,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
,,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
,,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
,,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
,,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
,,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
,,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
,,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.07
,,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
,,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
,,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
,,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
,,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
,,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,25.4
,,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
,,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
,,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.85
