Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
,,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
,,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
,,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
,,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.08
,,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
,,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,-8.85
,,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,-3.63
,,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,13.36
,,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,31.5
,,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,55.9
,,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,49.6
,,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,57.8
,,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.54
,,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.96
,,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.89
,,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.44
,,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
,,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (RMS),A,14.0
,,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
,,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
,,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
,,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
,,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.44
,,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.46
,,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
,,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,7.4
,,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
,,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
,,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
,,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
,,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
,,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
,,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.58
,,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.69
,,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
,,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
,,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
,,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
,,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
,,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
,,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.64
,,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
,,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.42
,,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
,,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
,,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
,,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
,,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
,,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
,,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
,,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
,,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
,,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
,,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,3.8
,,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
,,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.5
,,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,25.5
,,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
,,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
,,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.86
,,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
,,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
,,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
,,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
,,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.73
,,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
,,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,-8.86
,,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,-4.53
,,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,11.96
,,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,30.5
,,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,54.7
,,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,57.2
,,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,52.1
,,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.91
,,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.61
,,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
,,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.64
,,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.56
,,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.81
,,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (RMS),A,14.9
,,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
,,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
,,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
,,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
,,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
,,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.49
,,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.1
,,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
,,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,4.6
,,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
,,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
,,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
,,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
,,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
,,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
,,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.65
,,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
,,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
,,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
,,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
,,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
,,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
,,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
,,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.63
,,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
,,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.71
,,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
,,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
,,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
,,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
,,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
,,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
,,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.06
,,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
,,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
,,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,4.2
,,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
,,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
,,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.4
,,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,25.7
,,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
,,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
,,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.84
,,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
,,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
,,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
,,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
,,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.14
,,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
,,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,-8.71
,,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,-3.91
,,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,13.18
,,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,30.6
,,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,58.1
,,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,54.2
,,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,56.9
,,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.96
,,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.47
,,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.61
,,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.5
,,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
,,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
,,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
,,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
,,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
,,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
,,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
,,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.39
,,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
,,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
,,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,4.2
,,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
,,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
,,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
,,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
,,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
,,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.43
,,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.34
,,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
,,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
,,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
,,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
,,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
,,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
,,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.1
,,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
,,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.03
,,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
,,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
,,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
,,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
,,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
,,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
,,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.28
,,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.8
,,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
,,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,3.2
,,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
,,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
,,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,25.8
,,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
,,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
,,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.92
,,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
,,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
,,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
,,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
,,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.89
,,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
,,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,-8.72
,,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,-3.68
,,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,13.9
,,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,31.6
,,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,55.2
,,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,52.6
,,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,59.8
,,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.72
,,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.06
,,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
,,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.83
,,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.08
,,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
,,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,13.7
,,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
,,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
,,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
,,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
,,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
,,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.44
,,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
,,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
,,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,4.2
,,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
,,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
,,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
,,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
,,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.84
,,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.57
,,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
,,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,15.3
,,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
,,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
,,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
,,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
,,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
,,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
,,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.98
,,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
,,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
,,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
,,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
,,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
,,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
,,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
,,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
,,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.32
,,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
,,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
,,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
,,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
,,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
,,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
,,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
,,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.79
,,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
,,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
,,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
,,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
,,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.64
,,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
,,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,-9.43
,,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,-4.04
,,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,10.83
,,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,30.1
,,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,59.6
,,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
,,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,47.7
,,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.73
,,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.88
,,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.84
,,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.06
,,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.61
,,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,13.7
,,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
,,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
,,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
,,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
,,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
,,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.24
,,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
,,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
,,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,4.9
,,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
,,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
,,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
,,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
,,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
,,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.57
,,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.85
,,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
,,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
,,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
,,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
,,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
,,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
,,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
,,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
,,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
,,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.9
,,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
,,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
,,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
,,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
,,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
,,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
,,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
,,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
,,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.31
,,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
,,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
,,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,3.5
,,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
,,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
,,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
,,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,26.0
,,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.63
,,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
,,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.93
,,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
,,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
,,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
,,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
,,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.01
,,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
,,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,-9.02
,,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,-4.42
,,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,10.9
,,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,28.7
,,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,54.3
,,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,53.9
,,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,48.0
,,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.29
,,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.78
,,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.88
,,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.56
,,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
,,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
,,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
,,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
,,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
,,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
,,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
,,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.34
,,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
,,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
,,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,4.5
,,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
,,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
,,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
,,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
,,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
,,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
,,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.46
,,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.58
,,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
,,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
,,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
,,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
,,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
,,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
,,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
,,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
,,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
,,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.09
,,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
,,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
,,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
,,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
,,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
,,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
,,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.31
,,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
,,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
,,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
,,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
,,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
,,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.6
,,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,26.2
,,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
,,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
,,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
,,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
,,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.95
,,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
,,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
,,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.88
,,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
,,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,-9.04
,,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,-3.93
,,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,11.68
,,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,32.9
,,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,60.5
,,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,52.7
,,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,50.3
,,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.72
,,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.7
,,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.99
,,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.6
,,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.77
,,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
,,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
,,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
,,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
,,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
,,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
,,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.32
,,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.23
,,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
,,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,3.8
,,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
,,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
,,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
,,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
,,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.63
,,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.73
,,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
,,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
,,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
,,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
,,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
,,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
,,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.96
,,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
,,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
,,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
,,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
,,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
,,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
,,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
,,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
,,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
,,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
,,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.25
,,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
,,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
,,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,3.5
,,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
,,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
,,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.3
,,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,26.3
,,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
,,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
,,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.87
,,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
,,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
,,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
,,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
,,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.83
,,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
,,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,-9.29
,,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,-4.03
,,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,12.76
,,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,31.8
,,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,59.3
,,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,52.7
,,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,54.9
,,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.69
,,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.45
,,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.88
,,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.73
,,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
,,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
,,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
,,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
,,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
,,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
,,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
,,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.58
,,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
,,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
,,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,5.2
,,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
,,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
,,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
,,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
,,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
,,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.62
,,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.69
,,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
,,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
,,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
,,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
,,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
,,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
,,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.9
,,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.16
,,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.17
,,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
,,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
,,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
,,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
,,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
,,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.38
,,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
,,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
,,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,4.2
,,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
,,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.5
,,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,26.4
,,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
,,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
,,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.88
,,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
,,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
,,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
,,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
,,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.83
,,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
,,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,-9.62
,,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,-4.0
,,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,11.27
,,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,30.2
,,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,57.1
,,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,52.7
,,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,49.0
,,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.53
,,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.42
,,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.9
,,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.39
,,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
,,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
,,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
,,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
,,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
,,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
,,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
,,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.97
,,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
,,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
,,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,8.6
,,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
,,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
,,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
,,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
,,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
,,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.79
,,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.83
,,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
,,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
,,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
,,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
,,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
,,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
,,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
,,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.12
,,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.54
,,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
,,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
,,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
,,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
,,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
,,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
,,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
,,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
,,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.32
,,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
,,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
,,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
,,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
,,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
,,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,26.5
,,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
,,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
,,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.96
,,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
,,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.01
,,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
,,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
,,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.8
,,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
,,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,-10.1
,,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,-3.11
,,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,11.45
,,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,32.1
,,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,57.7
,,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,51.8
,,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,49.7
,,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.74
,,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.07
,,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.81
,,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.44
,,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
,,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (RMS),A,13.7
,,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
,,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
,,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
,,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
,,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
,,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.69
,,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
,,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
,,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,6.0
,,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
,,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
,,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
,,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
,,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
,,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
,,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.51
,,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.11
,,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
,,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
,,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
,,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
,,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
,,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
,,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.91
,,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
,,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.18
,,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
,,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
,,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,8.5
,,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
,,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
,,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
,,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
,,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
,,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.16
,,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
,,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.64
,,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
,,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
,,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
,,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,26.7
,,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.8
,,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
,,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.08
,,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
,,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.1
,,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
,,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
,,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.65
,,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
,,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,-9.36
,,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,-3.01
,,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,12.19
,,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,34.1
,,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,56.8
,,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,55.2
,,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,52.5
,,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.87
,,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.69
,,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
,,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.0
,,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.85
,,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.01
,,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (RMS),A,13.4
,,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
,,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
,,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
,,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
,,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
,,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.62
,,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
,,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
,,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,6.0
,,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
,,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
,,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
,,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
,,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
,,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.77
,,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.67
,,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
,,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
,,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
,,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
,,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
,,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
,,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.21
,,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
,,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.21
,,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.95
,,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
,,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
,,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
,,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
,,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
,,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.12
,,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
,,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.57
,,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
,,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.7
,,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,26.8
,,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.79
,,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
,,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.02
,,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
,,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.09
,,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
,,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
,,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.01
,,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
,,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,-9.73
,,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,-3.73
