Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,12.87
,,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,35.5
,,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,63.2
,,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,53.6
,,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,55.8
,,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.72
,,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.07
,,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.98
,,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.39
,,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.92
,,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (RMS),A,15.3
,,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
,,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
,,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
,,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
,,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
,,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.61
,,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
,,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
,,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,5.3
,,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
,,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
,,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
,,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
,,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.75
,,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.74
,,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
,,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
,,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
,,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
,,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
,,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
,,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.42
,,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
,,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.19
,,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.57
,,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
,,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
,,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
,,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
,,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
,,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
,,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
,,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.17
,,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
,,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
,,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,4.2
,,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.4
,,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,26.9
,,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.86
,,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
,,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.12
,,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
,,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.22
,,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
,,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
,,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.15
,,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
,,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,-9.71
,,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,-5.34
,,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,11.64
,,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,33.0
,,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,58.5
,,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,60.4
,,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,51.8
,,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.93
,,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.14
,,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.95
,,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.62
,,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
,,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
,,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
,,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
,,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
,,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
,,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
,,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.55
,,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.07
,,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
,,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,5.1
,,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
,,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
,,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
,,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.79
,,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.27
,,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
,,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
,,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
,,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
,,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
,,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
,,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.2
,,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
,,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.04
,,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
,,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
,,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
,,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
,,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
,,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
,,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
,,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.32
,,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
,,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
,,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
,,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
,,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,27.0
,,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.8
,,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
,,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.0
,,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
,,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.1
,,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
,,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
,,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.36
,,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
,,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,-9.63
,,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,-5.32
,,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,11.8
,,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,35.0
,,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,64.0
,,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,61.7
,,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,51.8
,,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.11
,,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.03
,,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
,,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.01
,,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.27
,,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.08
,,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (RMS),A,15.4
,,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
,,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
,,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
,,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
,,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
,,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.68
,,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
,,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
,,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,5.7
,,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
,,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
,,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
,,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
,,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
,,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.51
,,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.52
,,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
,,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
,,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
,,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
,,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
,,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
,,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
,,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
,,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
,,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.84
,,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
,,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
,,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
,,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
,,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
,,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
,,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
,,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.39
,,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
,,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
,,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,6.0
,,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
,,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
,,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,27.2
,,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.75
,,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
,,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.0
,,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
,,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.02
,,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
,,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
,,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.11
,,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
,,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,-9.59
,,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,-3.71
,,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,13.6
,,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,37.2
,,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,61.8
,,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
,,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,58.2
,,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.11
,,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.73
,,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
,,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.1
,,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.17
,,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
,,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
,,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
,,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
,,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
,,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
,,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
,,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.68
,,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
,,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
,,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,5.9
,,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
,,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
,,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
,,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
,,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
,,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.63
,,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.52
,,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
,,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
,,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
,,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
,,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
,,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
,,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.1
,,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
,,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.77
,,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
,,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
,,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
,,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
,,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
,,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
,,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
,,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.41
,,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
,,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
,,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
,,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
,,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
,,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
,,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
,,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.96
,,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
,,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.03
,,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
,,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
,,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.15
,,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
,,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,-9.79
,,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,-3.79
,,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,13.44
,,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,36.0
,,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,62.1
,,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,54.1
,,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,58.3
,,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.33
,,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.99
,,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
,,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.34
,,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.0
,,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
,,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
,,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
,,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
,,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
,,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
,,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
,,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.87
,,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
,,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
,,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,6.5
,,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
,,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
,,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
,,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
,,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.83
,,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.82
,,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
,,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
,,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
,,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
,,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
,,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
,,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.26
,,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
,,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
,,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.52
,,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
,,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
,,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
,,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
,,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
,,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
,,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
,,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.39
,,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
,,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
,,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
,,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
,,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.73
,,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
,,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.94
,,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
,,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.08
,,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
,,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
,,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.9
,,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
,,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,-10.53
,,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,-4.7
,,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,11.48
,,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,37.9
,,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,70.3
,,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,57.8
,,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,50.4
,,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.87
,,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.12
,,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
,,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.73
,,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.06
,,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
,,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,16.2
,,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
,,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
,,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
,,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
,,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
,,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.83
,,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.1
,,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
,,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,7.1
,,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
,,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
,,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
,,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.97
,,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.93
,,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
,,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
,,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
,,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
,,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
,,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
,,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.41
,,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
,,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.49
,,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.74
,,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
,,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
,,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
,,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
,,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
,,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
,,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
,,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
,,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.33
,,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.26
,,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
,,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
,,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
,,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
,,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,27.6
,,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.67
,,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
,,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.92
,,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
,,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
,,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
,,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
,,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.78
,,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
,,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,-11.35
,,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,-5.09
,,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,11.58
,,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,38.4
,,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,74.3
,,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,57.7
,,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,51.0
,,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.74
,,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.71
,,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.09
,,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.61
,,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.13
,,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (RMS),A,17.3
,,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
,,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
,,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
,,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
,,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
,,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
,,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.11
,,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
,,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
,,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
,,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
,,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
,,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
,,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
,,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
,,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.0
,,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.73
,,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
,,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
,,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
,,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
,,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
,,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
,,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.44
,,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
,,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.29
,,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.19
,,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
,,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
,,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
,,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
,,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
,,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
,,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.36
,,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
,,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
,,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,4.4
,,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
,,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
,,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
,,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,27.7
,,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
,,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
,,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
,,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
,,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.01
,,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
,,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
,,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.77
,,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
,,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,-11.85
,,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,-3.96
,,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,12.99
,,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,42.2
,,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,77.8
,,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,56.5
,,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,56.5
,,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.74
,,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.01
,,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
,,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.17
,,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.62
,,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.54
,,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (RMS),A,15.7
,,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
,,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
,,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
,,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
,,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
,,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.94
,,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.13
,,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
,,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,7.7
,,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
,,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
,,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
,,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
,,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
,,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
,,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.65
,,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.65
,,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
,,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
,,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
,,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
,,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
,,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
,,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.41
,,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
,,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.28
,,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.05
,,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
,,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
,,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
,,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
,,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
,,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
,,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.38
,,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
,,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
,,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
,,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
,,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
,,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,27.9
,,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
,,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
,,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.8
,,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
,,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
,,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
,,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
,,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.84
,,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
,,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,-10.42
,,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,-3.84
,,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,13.66
,,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,39.3
,,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,67.1
,,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,56.8
,,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,58.3
,,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.3
,,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.56
,,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.53
,,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.1
,,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
,,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (RMS),A,16.8
,,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
,,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
,,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
,,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
,,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
,,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.07
,,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.13
,,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
,,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,7.2
,,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
,,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
,,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.89
,,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
,,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
,,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.73
,,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.71
,,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
,,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
,,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
,,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
,,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
,,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
,,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.3
,,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
,,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.22
,,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.57
,,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
,,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
,,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
,,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
,,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
,,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
,,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.27
,,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
,,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
,,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,5.7
,,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
,,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
,,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
,,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,28.0
,,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
,,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
,,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
,,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
,,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.87
,,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
,,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
,,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.18
,,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
,,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,-10.83
,,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,-3.78
,,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,13.65
,,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,43.8
,,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,74.0
,,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,58.6
,,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,58.9
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.64
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.7
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.09
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.31
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.53
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.51
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.59
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,30.7
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.82
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,32.0
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.82
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.64
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,-11.95
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,-5.42
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,17.38
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,46.0
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,89.3
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,66.2
541913.0,Gethin Hotel Penygraig,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,73.8
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.19
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.26
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.04
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.04
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.48
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,-5.01
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.76
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
