Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,38.4
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.68
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,32.1
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.69
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.09
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,-12.27
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,-4.87
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,16.08
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,53.4
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,92.9
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,59.4
541913.0,Gethin Hotel Penygraig,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,68.5
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.09
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.5
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.08
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.97
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.13
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.97
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.73
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,31.2
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.89
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,32.2
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.12
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.1
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,-11.14
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,-5.2
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,15.58
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,46.2
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,85.8
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,63.5
541913.0,Gethin Hotel Penygraig,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.95
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.96
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.17
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.08
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.8
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.83
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.06
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.61
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,32.3
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.98
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,-10.44
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,-5.55
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,13.98
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,42.8
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,73.6
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,71.5
541913.0,Gethin Hotel Penygraig,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,60.4
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.3
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.16
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.18
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.46
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.9
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.98
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.84
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.97
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,32.5
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.61
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.99
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,-10.06
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,-5.04
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,16.45
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,42.4
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,74.7
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,66.7
541913.0,Gethin Hotel Penygraig,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,69.8
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.41
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.75
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.2
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.47
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.96
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.81
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.84
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.27
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,32.6
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.93
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,-10.37
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,-5.44
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,17.37
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,43.9
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,76.5
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,71.1
541913.0,Gethin Hotel Penygraig,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,73.7
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.79
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.81
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.59
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.35
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.94
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.46
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.01
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.98
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.92
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,32.7
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.56
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.69
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,-10.88
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,-5.19
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,16.32
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,44.8
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,80.3
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,69.9
541913.0,Gethin Hotel Penygraig,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,69.7
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.65
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.45
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.64
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.23
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.08
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.82
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.12
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.73
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,32.8
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.76
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.7
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,-11.17
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,-5.95
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,16.53
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,46.1
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,82.5
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,74.8
541913.0,Gethin Hotel Penygraig,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,71.2
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.49
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.23
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.72
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.42
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,22.9
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.61
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.48
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.06
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.39
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.24
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,32.9
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.99
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.27
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,-11.85
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,-6.56
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,18.12
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,49.1
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,87.9
