Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,82.2
541913.0,Gethin Hotel Penygraig,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,77.2
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.07
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.71
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.85
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,-6.58
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.4
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,38.6
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.4
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.75
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.19
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.06
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.94
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.62
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.39
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.32
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,33.0
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.27
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.88
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,-11.52
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,-9.74
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,18.63
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,53.1
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,87.7
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,104.2
541913.0,Gethin Hotel Penygraig,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,79.7
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.02
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.34
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.71
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.85
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.91
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.56
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.16
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.35
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,33.1
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.06
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.19
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,-11.59
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,-7.83
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,15.66
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,53.4
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,90.6
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,84.3
541913.0,Gethin Hotel Penygraig,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,68.1
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.34
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.6
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.96
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.93
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.41
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.89
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.04
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.85
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.76
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.04
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,33.2
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.29
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.28
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,-12.88
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,-9.27
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,18.24
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,51.8
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,97.9
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
541913.0,Gethin Hotel Penygraig,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,78.2
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.77
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.37
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.01
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.47
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.81
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.16
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.16
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.65
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,33.4
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.94
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.8
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,-13.21
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,-9.13
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,22.05
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,52.9
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,103.5
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,94.3
541913.0,Gethin Hotel Penygraig,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,93.2
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.75
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.88
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.32
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.99
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.29
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.5
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.99
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.54
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.83
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.27
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.3
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.0
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,33.4
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.55
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.76
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,-14.55
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,-8.03
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,26.89
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,55.5
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,109.4
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,89.0
541913.0,Gethin Hotel Penygraig,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,113.4
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.35
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.0
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.68
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.39
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.38
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,64.8
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.38
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.13
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,26.3
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.07
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-5.34
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,30.1
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.89
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.77
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.07
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,33.5
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.8
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.31
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,-17.6
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,-7.99
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,26.67
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,61.8
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,130.6
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,91.6
541913.0,Gethin Hotel Penygraig,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,112.5
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.89
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.8
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.45
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.28
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.28
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.3
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.58
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.58
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.62
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.19
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,33.5
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.02
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.23
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,-16.35
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,-7.41
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,21.24
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,63.3
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,118.5
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,87.2
541913.0,Gethin Hotel Penygraig,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,90.7
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.53
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.84
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.54
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.75
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.44
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.11
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.78
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.46
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,28.1
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.18
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.48
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.83
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
