Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.79
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,33.6
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.1
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.5
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,-16.39
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,-8.82
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,21.32
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,63.7
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,119.6
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,94.5
541913.0,Gethin Hotel Penygraig,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,90.9
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.6
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.18
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.26
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.83
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.82
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.21
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.36
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-5.4
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.87
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.86
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.97
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.27
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.35
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,33.7
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.96
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.07
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,-19.2
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,-10.41
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,21.27
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,73.4
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,143.1
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,106.8
541913.0,Gethin Hotel Penygraig,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,91.3
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.85
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.06
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.12
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.69
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.98
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.79
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.85
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.12
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.42
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-5.78
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-3.51
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.33
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,33.7
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.75
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.41
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,-19.78
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,-11.04
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,22.95
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,72.7
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,149.7
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,113.4
541913.0,Gethin Hotel Penygraig,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,97.9
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.74
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.15
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.28
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.54
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.9
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.76
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.03
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,23.7
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.8
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.33
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.96
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-6.12
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.5
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.95
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.93
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.49
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,33.7
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.33
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.25
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,-19.69
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,-13.59
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,31.02
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,63.8
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,152.0
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,135.7
541913.0,Gethin Hotel Penygraig,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,131.0
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-15.34
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.23
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,-9.22
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.44
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.49
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,40.0
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,75.5
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.84
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,-5.72
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,39.7
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.7
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.82
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.31
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,44.7
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.68
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.13
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.52
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.34
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,33.8
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.35
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.24
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,-23.24
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,-9.23
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,34.89
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,98.4
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,186.8
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,108.0
541913.0,Gethin Hotel Penygraig,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,148.7
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.46
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.23
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.25
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.32
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.55
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.9
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.53
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.49
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,38.0
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.8
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.95
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.11
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,45.6
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.4
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.14
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.34
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.43
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,33.8
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.68
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.9
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,-20.26
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,-8.96
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,33.38
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,84.5
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,158.0
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,98.1
541913.0,Gethin Hotel Penygraig,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,142.3
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.03
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.23
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.57
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.02
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.99
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.9
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.1
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.94
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-8.47
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.27
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.82
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,52.4
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.1
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.76
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.4
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-6.24
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,37.8
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.6
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.44
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,33.9
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.3
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.08
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,-22.99
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,-12.9
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,31.84
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,77.3
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,178.2
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,125.7
541913.0,Gethin Hotel Penygraig,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,135.3
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.35
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.65
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.81
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.62
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.37
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.92
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.43
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.59
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-6.69
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.79
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,41.2
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.71
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.13
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-7.56
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,46.3
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.8
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.45
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,33.9
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.08
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.86
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,-19.98
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,-15.89
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,26.87
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,68.0
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,151.9
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,147.5
541913.0,Gethin Hotel Penygraig,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,115.8
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.02
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.45
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.53
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.78
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.22
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,28.1
