Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.3
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.32
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.52
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.84
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.51
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-5.74
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,34.8
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.14
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.25
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.38
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.32
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.85
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,34.0
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.19
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.48
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,-18.99
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,-10.88
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,24.93
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,76.2
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,153.1
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,111.8
541913.0,Gethin Hotel Penygraig,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,107.0
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.48
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.93
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.89
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.55
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.56
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,31.1
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.8
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.04
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.9
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.63
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-5.09
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,35.7
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.81
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.73
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.01
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.81
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,34.0
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.16
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.9
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,-19.63
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,-8.44
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,26.38
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,87.1
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,159.8
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,94.5
541913.0,Gethin Hotel Penygraig,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,114.2
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.13
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.69
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.66
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.37
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.34
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,37.0
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.1
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,63.0
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.18
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.35
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.96
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.85
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-5.28
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,37.2
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.98
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.28
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,31.9
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.3
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,34.1
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.97
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.51
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,-19.9
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,-13.28
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,28.14
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,81.6
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,157.8
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,136.5
541913.0,Gethin Hotel Penygraig,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,122.5
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.2
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.47
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.58
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.39
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.78
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,33.0
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.6
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.67
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.49
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.42
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-6.44
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,42.1
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.82
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.5
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.55
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,34.0
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.9
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,34.1
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.0
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.65
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,-21.36
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,-10.45
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,25.51
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,86.8
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,170.4
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,111.9
541913.0,Gethin Hotel Penygraig,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,110.0
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.88
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.41
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.97
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.82
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.9
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.9
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.56
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.35
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.11
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.15
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.57
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.52
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,29.5
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.64
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.48
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,34.1
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.35
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.49
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,-20.1
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,-10.97
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,25.28
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,73.3
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,155.6
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,106.4
541913.0,Gethin Hotel Penygraig,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,108.0
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.53
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.0
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.04
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,-7.04
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.08
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,32.8
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.2
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.7
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.31
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.72
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,28.9
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.03
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.02
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.31
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.92
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.72
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.34
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,34.1
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.57
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.87
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,-20.84
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,-11.71
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,26.46
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,76.5
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,165.2
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,114.8
541913.0,Gethin Hotel Penygraig,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,112.6
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-14.85
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.45
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,-8.14
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,-6.78
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.57
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,36.1
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,70.8
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.5
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.58
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.98
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,21.5
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.76
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.13
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.09
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.45
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.87
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.08
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.94
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,34.1
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.02
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.59
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,-23.06
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,-13.81
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,25.97
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,84.4
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,181.8
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,129.3
541913.0,Gethin Hotel Penygraig,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,109.6
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.51
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.83
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.46
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,-7.11
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.26
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,39.5
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,65.6
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.3
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.16
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.1
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.96
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.39
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,25.9
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,18.26
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.2
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-10.77
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,56.7
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,90.2
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.47
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
