Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,34.1
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.63
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,36.78
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,-20.63
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,-19.89
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,24.39
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,86.3
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,162.0
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,175.5
541913.0,Gethin Hotel Penygraig,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,103.4
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.62
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.84
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.83
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.94
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.29
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.73
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.82
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.45
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.14
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.81
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-9.36
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.23
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,48.5
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.7
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.63
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,34.1
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.82
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,33.86
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,-18.4
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,-17.46
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,31.72
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,62.4
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,137.0
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,159.7
541913.0,Gethin Hotel Penygraig,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,133.8
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.04
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.2
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.51
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.13
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.79
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.42
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.48
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.29
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-6.13
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.2
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,42.6
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.06
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.0
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.62
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.09
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.92
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.9
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.76
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,28.4
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,34.1
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-38.72
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.17
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,-23.5
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,-12.9
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,31.44
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,88.5
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,190.5
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,127.2
541913.0,Gethin Hotel Penygraig,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,132.5
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.38
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.7
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.27
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.16
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.58
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.9
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.12
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.56
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.26
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.63
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-6.06
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.41
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,34.3
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.71
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-6.8
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.26
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,41.3
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.6
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,34.0
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.51
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,32.84
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,-17.6
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,-16.17
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,28.79
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,66.6
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,137.4
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,154.3
541913.0,Gethin Hotel Penygraig,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,122.7
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.13
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.72
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.12
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.37
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.99
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,28.9
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.28
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.41
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.93
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.19
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-5.69
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.35
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,32.6
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.49
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.34
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.88
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.33
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,34.0
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.84
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,33.17
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,-19.14
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,-16.68
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,22.59
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,81.2
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,153.2
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,156.9
541913.0,Gethin Hotel Penygraig,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,96.3
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.51
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.83
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.39
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,-6.81
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.91
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.0
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.8
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.94
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.73
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.81
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.44
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.66
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,32.9
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.9
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.07
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.03
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,33.9
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.73
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.8
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,-16.46
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,-15.59
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,33.96
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,57.9
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,132.8
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,146.1
541913.0,Gethin Hotel Penygraig,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,144.7
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.2
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,14.49
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.73
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,-7.31
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.3
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,35.4
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,68.0
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.9
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.33
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.86
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.57
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.35
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-6.01
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,28.1
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.88
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.2
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.76
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,48.5
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.7
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.44
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.72
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,33.9
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.67
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,38.55
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,-16.76
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,-19.41
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,35.35
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,69.1
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,134.1
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,181.6
541913.0,Gethin Hotel Penygraig,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,149.5
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.17
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,14.86
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.15
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,-7.77
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.7
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,36.9
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,71.0
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.15
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.82
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.65
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.06
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-5.01
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-3.32
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,35.7
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.36
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.24
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.18
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.05
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,33.9
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.21
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,32.63
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,-18.25
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,-16.27
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,33.36
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,66.2
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,146.0
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,156.3
541913.0,Gethin Hotel Penygraig,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,141.6
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.38
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,14.15
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.59
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,-7.1
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.81
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,37.0
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.9
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,67.4
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.57
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.79
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
