Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.14
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.38
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.99
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.49
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.84
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.56
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,36.9
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.8
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,33.8
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.5
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.63
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,-18.66
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,-12.47
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,28.42
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,66.6
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,144.1
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,132.8
541913.0,Gethin Hotel Penygraig,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,121.5
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.41
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.35
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.04
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.9
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.33
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,32.7
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.2
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.4
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.55
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.11
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,32.5
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.78
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.12
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.8
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.1
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.98
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,39.6
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.46
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,33.7
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.72
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.78
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,-19.48
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,-11.29
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,27.66
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,67.2
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,152.3
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,119.7
541913.0,Gethin Hotel Penygraig,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,118.1
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.84
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.88
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.13
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.27
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.33
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.5
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.54
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.98
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.83
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-6.56
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,49.6
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.15
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.8
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.84
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.05
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.39
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,33.6
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.41
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.88
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,-19.07
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,-12.62
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,33.27
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,63.3
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,151.1
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,129.4
541913.0,Gethin Hotel Penygraig,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,141.1
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.4
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,15.02
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.44
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-7.69
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.3
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,41.4
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,72.3
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.12
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.64
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-2.93
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.85
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-6.02
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.58
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,40.7
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.62
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.73
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.4
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,31.8
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.85
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,33.5
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.33
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,36.28
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,-16.98
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,-17.79
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,32.72
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,67.3
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,132.4
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,171.3
541913.0,Gethin Hotel Penygraig,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,138.8
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.04
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.19
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.36
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.44
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.41
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,30.5
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,61.8
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.7
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.68
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.57
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.43
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-5.53
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-4.76
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.03
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.97
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.99
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.24
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,33.4
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.94
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,34.29
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,-16.77
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,-17.23
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,31.6
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,62.1
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,133.5
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,161.0
541913.0,Gethin Hotel Penygraig,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,133.7
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.92
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.29
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.63
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.37
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.6
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,33.2
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.3
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.8
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.42
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.68
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.22
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-7.36
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.42
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.71
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,41.6
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.47
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.93
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.88
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,28.1
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.47
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,33.3
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.64
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,31.78
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,-17.17
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,-16.29
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,34.61
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,52.6
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,136.4
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,149.8
541913.0,Gethin Hotel Penygraig,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,146.0
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.4
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,18.07
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.88
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-9.75
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.04
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,54.0
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,88.1
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.97
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.66
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.02
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-7.88
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,43.8
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.67
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.74
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.17
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.1
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,33.3
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.26
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,37.91
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,-17.79
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,-19.89
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,31.58
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,65.2
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,136.8
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,179.0
541913.0,Gethin Hotel Penygraig,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,133.9
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.16
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,20.27
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.42
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-10.71
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.88
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,55.6
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,96.5
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.17
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.2
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.86
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-7.84
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,46.9
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.66
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.35
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.9
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.98
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,33.2
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
