Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.08
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,37.48
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,-21.76
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,-18.86
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,30.2
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,69.9
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,169.8
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,176.6
541913.0,Gethin Hotel Penygraig,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,127.7
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.64
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.98
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.05
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.84
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.44
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,28.2
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.6
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.4
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.79
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.23
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.77
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-7.71
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,50.6
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.14
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.65
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.12
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.8
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.31
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.94
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,33.1
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-40.7
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.45
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,-24.95
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,-9.17
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,28.57
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,109.0
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,199.0
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,98.5
541913.0,Gethin Hotel Penygraig,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,121.7
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-14.6
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.79
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.2
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.64
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.42
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,32.7
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,68.6
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.7
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.97
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.05
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.77
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-7.62
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,47.7
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.01
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.81
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.74
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.21
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.01
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,33.0
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-39.19
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.96
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,-23.69
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,-9.35
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,28.4
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,100.0
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,191.5
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,102.4
541913.0,Gethin Hotel Penygraig,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,120.6
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-14.59
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.87
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.58
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.33
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.37
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,30.7
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,69.6
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.1
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.58
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.08
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-7.99
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,45.8
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.13
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.9
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.44
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.3
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,32.9
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.84
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.93
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,-22.54
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,-10.11
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,25.89
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,85.3
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,180.7
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,102.9
541913.0,Gethin Hotel Penygraig,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,109.9
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.86
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.81
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,-7.53
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,-7.07
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.66
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,62.7
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.8
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.12
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.73
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.6
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-8.44
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.39
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,51.1
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.89
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.78
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.91
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,32.8
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.95
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.11
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,-22.0
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,-12.71
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,25.76
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,71.7
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,173.6
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,115.2
541913.0,Gethin Hotel Penygraig,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,109.4
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.35
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.95
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.6
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-7.35
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.76
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,31.7
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.7
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,67.5
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.61
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.84
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.61
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.07
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-7.49
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-3.09
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,43.8
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.42
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.13
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.49
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,32.7
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.71
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.57
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,-22.21
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,-15.1
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,25.27
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,73.4
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,172.2
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,136.9
541913.0,Gethin Hotel Penygraig,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,107.2
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.88
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.18
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.79
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.69
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.45
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.34
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.64
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.31
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.39
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,30.0
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.45
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.49
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-7.85
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,47.8
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.63
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.9
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.48
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.27
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,32.7
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.64
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.6
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,-20.12
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,-12.82
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,26.85
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,67.5
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,157.1
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,126.3
541913.0,Gethin Hotel Penygraig,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,114.7
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.8
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.09
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.93
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.9
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.69
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.78
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.62
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.49
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,28.1
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.54
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-7.37
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.41
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,45.2
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.9
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.58
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,32.7
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.93
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.61
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,-21.13
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,-12.44
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,24.4
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,80.2
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,169.6
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,122.4
541913.0,Gethin Hotel Penygraig,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,104.0
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.89
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.54
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.77
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.65
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.61
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.9
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.7
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.58
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.63
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.56
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-9.04
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.39
