Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,56.5
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.25
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.22
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.56
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.34
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,32.6
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-39.63
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.57
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,-23.72
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,-11.41
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,25.4
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,96.7
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,194.0
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,108.1
541913.0,Gethin Hotel Penygraig,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,109.5
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.91
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,15.13
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.95
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-8.07
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.51
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,32.0
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.9
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,73.2
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.3
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.49
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.83
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-9.45
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.38
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,59.6
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.0
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.02
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.1
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.89
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,32.6
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.25
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.72
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,-22.61
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,-13.49
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,26.01
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,79.7
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,178.9
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,127.6
541913.0,Gethin Hotel Penygraig,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,110.6
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.59
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,15.72
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.75
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-8.06
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.88
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,43.0
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,75.2
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.76
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.85
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.67
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-8.75
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.38
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,55.8
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.12
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.77
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,32.5
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.12
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.86
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,-20.69
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,-13.0
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,23.9
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,76.4
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,165.2
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,126.8
541913.0,Gethin Hotel Penygraig,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,101.8
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.77
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.9
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.57
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-6.31
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.57
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,34.9
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.3
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.38
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.17
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.56
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-8.1
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.18
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,48.9
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.67
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.98
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.4
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,32.5
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.79
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.59
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,-18.57
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,-11.68
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,23.06
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,59.4
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,137.6
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,115.8
541913.0,Gethin Hotel Penygraig,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,98.4
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.57
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.48
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.46
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.94
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.95
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.6
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.22
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.6
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,35.8
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.68
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-8.63
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,52.7
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.28
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.21
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.3
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,32.4
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.76
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,23.3
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,-21.23
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,-10.65
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,24.7
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,74.0
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,157.8
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,108.7
541913.0,Gethin Hotel Penygraig,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,105.9
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.66
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.34
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.65
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.83
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,36.5
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.4
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.36
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.93
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.72
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.09
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-7.61
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.57
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,43.8
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.94
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.32
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.01
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.46
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,32.4
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.83
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.99
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,-19.98
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,-12.18
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,24.87
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,67.9
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,151.7
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,122.5
541913.0,Gethin Hotel Penygraig,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,107.0
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.69
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.91
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.51
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.85
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.98
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,34.3
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.3
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.58
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.07
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,25.3
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.5
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.23
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-7.59
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,47.7
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.65
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.93
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.76
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,32.3
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.25
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.04
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,-20.46
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,-9.45
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,20.42
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,84.6
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,157.7
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,105.5
541913.0,Gethin Hotel Penygraig,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,88.0
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.13
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.03
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.09
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.16
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.72
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.25
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,27.9
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.57
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-7.01
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.56
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,50.9
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.1
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,32.2
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.78
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.79
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,-19.24
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,-6.94
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,24.77
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,95.3
