Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,164.3
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,79.2
541913.0,Gethin Hotel Penygraig,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,106.3
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.96
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.3
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.01
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.0
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.9
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.55
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.16
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.7
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-8.0
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,52.3
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.03
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,32.0
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.64
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.14
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,-20.39
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,-5.95
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,27.32
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,93.2
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,156.5
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,78.6
541913.0,Gethin Hotel Penygraig,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,116.9
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.19
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.84
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.42
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.89
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.24
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.44
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.93
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.16
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-8.53
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.68
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,55.0
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.6
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.65
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.44
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,31.9
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.73
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.02
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,-19.13
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,-12.33
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,28.04
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,61.1
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,153.5
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,118.0
541913.0,Gethin Hotel Penygraig,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,119.7
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.07
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.09
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.81
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.3
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.85
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,28.9
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.9
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.39
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.87
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.78
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.9
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-7.53
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.78
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,39.4
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.32
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,31.8
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.44
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.72
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,-17.43
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,-10.29
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,30.31
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,51.2
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,127.9
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,106.6
541913.0,Gethin Hotel Penygraig,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,128.2
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.66
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.7
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.77
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.99
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,36.8
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.1
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.86
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.76
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-6.47
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.8
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,37.8
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.44
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.08
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.37
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.22
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,31.6
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.14
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.75
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,-18.41
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,-8.56
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,30.45
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,74.8
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,145.3
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,80.8
541913.0,Gethin Hotel Penygraig,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,130.6
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.64
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.39
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.46
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.7
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.73
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.19
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.92
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.44
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.96
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.04
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-7.57
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,49.5
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.12
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,31.4
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.84
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.21
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,-19.42
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,-9.17
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,21.42
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,72.4
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,148.9
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,91.5
541913.0,Gethin Hotel Penygraig,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.31
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.78
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.47
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.94
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.75
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.22
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,21.5
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.41
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.42
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-7.88
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.61
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,49.9
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.81
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.61
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.34
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.63
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,31.2
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.79
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.23
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,-19.82
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,-10.47
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,23.87
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,75.6
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,154.6
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,97.1
541913.0,Gethin Hotel Penygraig,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,101.6
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.73
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.89
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-8.03
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.02
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.72
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,36.1
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,67.6
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.85
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.12
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.93
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.27
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-8.57
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.79
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,53.6
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.9
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.67
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.85
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.65
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,31.1
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-40.2
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.86
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,-26.03
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,-8.9
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,24.49
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,113.1
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,199.7
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,96.6
541913.0,Gethin Hotel Penygraig,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,104.2
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.69
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.83
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.49
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.97
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.33
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,25.9
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.93
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.26
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.91
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.43
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.55
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-7.75
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.96
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,52.7
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.54
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.25
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.77
