Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.05
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,31.0
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.13
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.62
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,-20.44
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,-10.88
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,27.07
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,79.3
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,162.8
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,103.4
541913.0,Gethin Hotel Penygraig,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,115.3
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.37
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.24
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.46
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.6
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.58
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,38.7
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,69.1
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.18
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.45
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.02
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.63
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-8.6
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.92
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,55.5
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.75
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.1
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.3
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,30.9
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.1
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.56
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,-20.1
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,-11.42
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,32.35
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,68.2
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,155.3
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,107.6
541913.0,Gethin Hotel Penygraig,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,137.0
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.79
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,17.29
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.37
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-9.25
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.16
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,48.7
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,84.3
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.07
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.53
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-9.39
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-3.77
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,58.7
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.99
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.1
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.43
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.68
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,30.7
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.84
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.65
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,-20.73
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,-18.12
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,23.99
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,66.1
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,166.0
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,147.9
541913.0,Gethin Hotel Penygraig,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,102.2
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.09
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.58
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.87
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.41
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.12
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.91
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.88
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-9.92
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-3.47
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,54.4
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,78.1
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.42
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,30.5
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.89
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.78
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,-21.04
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,-10.57
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,25.3
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,76.8
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,167.6
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,100.1
541913.0,Gethin Hotel Penygraig,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,108.5
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.79
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.42
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.88
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.4
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.83
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.26
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.44
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-8.51
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-3.15
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,47.0
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.05
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.45
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,30.2
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.63
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.09
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,-18.33
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,-11.14
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,28.83
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,59.6
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,139.3
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,98.0
541913.0,Gethin Hotel Penygraig,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,123.5
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.96
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.99
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.46
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.41
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,21.9
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.15
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.41
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.17
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-7.12
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-3.25
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,39.5
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.45
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.51
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.82
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.61
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.99
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,30.0
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.83
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.29
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,-17.8
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,-9.71
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,25.5
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,62.6
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,138.4
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,92.7
541913.0,Gethin Hotel Penygraig,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,108.9
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.95
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.85
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.03
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.52
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.23
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.56
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.8
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.98
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.94
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.53
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-8.44
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-3.09
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,48.4
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.08
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.09
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.96
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.12
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,29.7
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.47
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.14
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,-19.39
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,-13.13
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,24.59
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,56.4
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,144.5
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,120.8
541913.0,Gethin Hotel Penygraig,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,105.3
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.94
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.05
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.86
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.72
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.88
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.51
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.01
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.61
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.29
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-7.8
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,46.9
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.59
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.79
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,29.2
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.84
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.85
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-4.43
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,23.5
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,29.5
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.71
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.32
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,-20.81
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,-16.05
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,27.74
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,60.3
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,162.6
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,142.5
541913.0,Gethin Hotel Penygraig,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,118.7
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.63
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.93
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.96
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.92
