Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,22.9
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.57
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.13
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.15
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-8.05
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.32
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,44.9
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.9
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.24
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.25
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-6.29
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.09
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,37.6
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.7
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.34
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,29.3
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.88
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.8
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,-18.84
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,-12.92
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,27.05
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,53.7
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,144.7
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,116.1
541913.0,Gethin Hotel Penygraig,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,115.5
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.56
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.78
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.93
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.93
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.21
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.03
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.85
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.05
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-7.61
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-3.72
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,39.7
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.21
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.23
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.74
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.61
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,29.2
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.55
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.43
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,-20.4
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,-11.0
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,23.27
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,73.1
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,164.9
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,106.4
541913.0,Gethin Hotel Penygraig,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,99.0
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.11
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.75
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.79
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.03
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.25
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.86
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.98
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-8.23
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.54
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,48.0
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.94
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.12
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.54
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,26.3
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,29.1
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.08
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.72
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,-20.0
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,-10.2
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,23.92
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,68.4
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,151.9
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,102.8
541913.0,Gethin Hotel Penygraig,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,101.9
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.8
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.44
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.16
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.45
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.67
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.41
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.76
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.87
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.49
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-7.67
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.58
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,50.0
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.36
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.42
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,29.0
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.46
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.39
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,-18.7
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,-9.48
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,25.46
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,66.9
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,142.8
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,92.8
541913.0,Gethin Hotel Penygraig,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,108.6
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.62
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.21
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.26
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.73
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.6
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.95
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.14
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-8.02
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,47.1
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.8
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.61
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,28.9
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.83
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.85
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,-18.38
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,-9.77
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,24.27
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,62.0
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,136.9
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,95.2
541913.0,Gethin Hotel Penygraig,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,104.2
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.56
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.68
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.17
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.52
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.86
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.48
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.02
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.36
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-7.03
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.54
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,43.6
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.18
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.9
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.38
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.21
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,28.8
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.5
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.64
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,-16.61
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,-8.64
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,21.56
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,62.6
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,132.4
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,80.6
541913.0,Gethin Hotel Penygraig,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,92.2
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.64
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.36
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.25
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.54
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.09
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.78
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.26
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.92
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-7.06
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,38.7
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.57
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.34
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.77
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.54
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,28.7
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.82
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.65
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,-17.43
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,-8.69
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,25.44
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,58.6
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,131.9
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,88.2
541913.0,Gethin Hotel Penygraig,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,107.9
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.55
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.3
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.51
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.1
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.23
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,63.9
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.44
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.17
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-8.39
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.79
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,59.2
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.0
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.77
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.82
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.33
