Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,28.6
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.66
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.62
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,-22.67
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,-9.09
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,30.68
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,103.0
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,188.4
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,93.3
541913.0,Gethin Hotel Penygraig,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,131.7
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.67
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.3
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.98
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.92
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,28.1
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.65
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-9.27
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.24
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.95
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,59.8
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.1
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.2
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.22
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.12
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,28.5
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.51
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.05
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,-19.17
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,-8.6
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,29.28
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,76.8
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,159.3
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,93.7
541913.0,Gethin Hotel Penygraig,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,125.7
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.99
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.07
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.83
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.18
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.35
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,30.3
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.7
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.3
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.25
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.54
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-6.54
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-3.17
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,39.7
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.79
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.35
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.43
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,28.4
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.56
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.03
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,-14.13
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,-11.46
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,25.66
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,49.8
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,120.2
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,111.7
541913.0,Gethin Hotel Penygraig,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,109.2
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.18
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.3
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.16
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.62
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.14
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.61
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-6.97
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,39.5
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.17
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.39
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,28.2
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.33
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.62
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,-16.87
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,-8.58
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,18.7
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,69.7
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,138.9
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,91.6
541913.0,Gethin Hotel Penygraig,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,80.7
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.54
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.53
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.32
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.23
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.42
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.92
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.78
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-6.57
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-3.23
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,33.2
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.86
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.61
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.97
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.09
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,28.1
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.04
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.23
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,-17.3
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,-9.38
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,18.52
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,68.3
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,142.1
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,88.0
541913.0,Gethin Hotel Penygraig,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,79.4
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.56
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.09
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.22
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.75
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.2
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.25
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.41
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.63
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.9
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.39
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-7.55
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-3.8
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.01
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.96
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.41
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.97
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.8
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,27.9
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.73
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.7
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,-18.86
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,-11.2
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,20.5
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,71.1
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,151.6
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,104.2
541913.0,Gethin Hotel Penygraig,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,87.3
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.04
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.32
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.99
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.41
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.8
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.03
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.33
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-7.06
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.93
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,41.0
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.08
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.31
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.04
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,27.8
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.29
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.15
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,-18.12
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,-9.42
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,26.36
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,68.9
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,148.8
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,95.0
541913.0,Gethin Hotel Penygraig,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,113.3
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.01
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.51
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.55
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.89
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,34.2
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.79
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.33
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.24
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-7.23
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.23
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,41.1
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.4
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.23
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,28.2
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,27.7
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.63
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.54
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,-17.89
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,-6.98
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,25.78
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,71.6
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,142.7
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,85.3
541913.0,Gethin Hotel Penygraig,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,110.8
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.83
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.87
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.95
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.24
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.99
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.44
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
