Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.39
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-7.29
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.25
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,37.9
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.67
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.46
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.12
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,28.0
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.3
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,27.5
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.41
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.26
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,-16.53
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,-8.95
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,21.53
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,61.2
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,135.0
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,98.8
541913.0,Gethin Hotel Penygraig,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,92.0
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.44
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.81
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.91
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.03
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.9
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.72
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.12
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.57
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.7
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-6.34
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-3.28
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,31.2
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.64
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.47
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,27.4
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.6
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.21
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,-16.85
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,-11.04
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,25.49
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,55.5
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,136.7
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,109.6
541913.0,Gethin Hotel Penygraig,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,108.5
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.16
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.89
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.4
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.64
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-5.75
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.37
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.7
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,45.0
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.63
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.47
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,21.9
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.49
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,27.3
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.79
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.52
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,-14.45
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,-7.52
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,30.94
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,60.0
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,117.6
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,86.2
541913.0,Gethin Hotel Penygraig,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,131.6
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.07
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.03
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.62
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.23
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.02
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.83
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.15
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-5.21
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.43
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.51
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,39.8
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.12
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.78
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.13
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,27.2
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.8
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.1
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,-16.6
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,-7.27
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,29.01
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,74.5
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,137.7
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,83.7
541913.0,Gethin Hotel Penygraig,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,125.2
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.34
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.49
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.06
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.52
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.81
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,34.3
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.4
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.22
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-6.5
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,36.9
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.77
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.01
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.07
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,27.1
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.4
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.37
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,-17.65
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,-8.38
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,24.43
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,69.5
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,145.4
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,90.3
541913.0,Gethin Hotel Penygraig,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,104.3
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.85
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.75
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.18
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,31.9
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.52
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.16
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,-6.64
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,37.3
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.29
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.52
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.11
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,27.0
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.82
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.92
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,-18.59
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,-8.01
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,24.28
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,82.8
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,155.9
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,88.6
541913.0,Gethin Hotel Penygraig,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,104.6
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.21
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.5
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.18
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.46
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.05
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.99
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.94
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.17
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-5.7
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.18
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,31.4
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.64
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.87
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.86
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,27.0
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.5
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.55
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,-15.39
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,-8.53
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,23.79
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,56.3
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,115.3
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,94.5
541913.0,Gethin Hotel Penygraig,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,103.3
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.06
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.45
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.31
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.96
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.12
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.32
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-5.59
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,31.5
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.76
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.65
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.98
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.72
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.91
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,27.0
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
