Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.41
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.24
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,-15.76
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,-7.86
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,27.54
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,63.2
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,125.8
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
541913.0,Gethin Hotel Penygraig,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,118.4
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.59
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.95
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.47
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.89
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.67
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.06
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-6.41
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.34
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,34.6
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.89
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.96
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,22.9
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.96
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,26.9
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.94
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.68
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,-15.18
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,-7.71
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,23.04
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,53.9
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,117.1
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,83.2
541913.0,Gethin Hotel Penygraig,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,98.4
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.55
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.33
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.87
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.4
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.95
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.32
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.09
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.26
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.47
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.78
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,26.8
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.89
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.64
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,-13.18
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,-9.17
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,17.02
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,55.9
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,105.3
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,94.5
541913.0,Gethin Hotel Penygraig,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,74.5
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.63
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.66
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.21
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.38
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.51
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.74
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.64
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.59
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,23.5
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.73
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.42
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.41
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,26.7
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.25
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.47
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,-15.32
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,-6.44
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,13.56
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,68.8
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,124.3
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,76.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,59.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.67
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.76
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.86
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.47
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.01
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.11
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.83
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.57
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.04
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.66
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.65
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.24
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,26.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.93
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.04
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,-17.57
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,-8.28
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,14.31
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,73.7
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,139.2
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,84.5
541913.0,Gethin Hotel Penygraig,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,62.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.08
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.05
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.0
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.81
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.94
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.69
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.2
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.36
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.5
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.72
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.04
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,26.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.84
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.15
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,-14.61
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,-7.53
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,17.83
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,51.0
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,108.2
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
541913.0,Gethin Hotel Penygraig,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,78.7
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.36
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.23
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.28
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.36
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.91
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.7
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.23
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.01
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.95
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.34
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.3
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.61
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,26.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.53
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.92
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,-13.86
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,-6.67
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,20.7
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,49.3
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,99.2
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,71.3
541913.0,Gethin Hotel Penygraig,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,88.8
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.53
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.9
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.84
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.41
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.46
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.83
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.86
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.34
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.89
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.12
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.55
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.57
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,26.7
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.73
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.18
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,-14.73
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,-7.92
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,16.93
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,45.5
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,104.4
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,85.4
541913.0,Gethin Hotel Penygraig,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,72.8
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.98
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.16
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.71
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.41
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.32
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.2
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.24
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.5
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-5.25
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,-4.48
