Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.78
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.5
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.41
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,26.7
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.75
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.44
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,-14.39
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,-8.38
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,19.35
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,38.6
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,103.2
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,82.8
541913.0,Gethin Hotel Penygraig,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,82.8
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.68
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.04
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.41
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.76
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.55
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.35
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.12
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.77
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.63
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,-3.22
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.92
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.93
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,26.8
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.89
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.15
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,-14.39
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,-6.93
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,17.81
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,53.2
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,108.4
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,71.3
541913.0,Gethin Hotel Penygraig,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,76.0
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.07
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.73
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.6
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.56
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.31
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.21
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.76
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.99
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.88
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.3
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.39
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,26.8
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.51
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.49
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,-12.05
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,-8.56
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,18.53
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,39.0
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,91.3
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,79.7
541913.0,Gethin Hotel Penygraig,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,78.9
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.35
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.79
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.71
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.8
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.13
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.57
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.11
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.54
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,26.9
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.26
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.82
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,-12.05
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,-5.9
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,16.04
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,42.4
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,87.9
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,64.8
541913.0,Gethin Hotel Penygraig,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,69.0
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.3
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.14
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.14
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,21.5
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.73
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.79
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.23
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,27.0
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.8
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.38
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,-11.41
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,-3.73
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,15.26
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,46.6
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,84.0
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,56.2
541913.0,Gethin Hotel Penygraig,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,65.6
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.76
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.56
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.44
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.46
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.67
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.69
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.3
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,27.1
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.48
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,-9.69
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,-6.01
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,16.0
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,41.5
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,68.9
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,69.6
541913.0,Gethin Hotel Penygraig,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,68.9
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.84
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.4
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.84
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.34
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.35
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,37.3
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.67
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.47
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.02
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.61
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,27.2
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.48
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.71
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,-11.66
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,-6.91
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,22.45
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,44.6
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,88.1
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,73.6
541913.0,Gethin Hotel Penygraig,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,97.4
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.72
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.68
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.1
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.05
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.06
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.25
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.63
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.34
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-5.45
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,36.2
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,27.3
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.79
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.64
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,-14.19
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,-6.74
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,15.94
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,52.0
