Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,103.3
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,69.3
541913.0,Gethin Hotel Penygraig,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,70.7
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.7
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.42
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.06
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.52
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.25
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.99
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.69
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.8
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,27.4
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.78
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,-10.04
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,-6.73
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,13.42
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,34.7
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,65.9
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,69.3
541913.0,Gethin Hotel Penygraig,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,58.1
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.68
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.43
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.91
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,30.1
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.51
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.3
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,27.5
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.65
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.62
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,-12.19
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,-4.07
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,13.67
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,44.5
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,84.0
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,60.4
541913.0,Gethin Hotel Penygraig,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,58.4
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.8
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.15
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.03
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.83
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.63
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.21
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,27.5
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.66
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,-9.19
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,-3.98
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,12.01
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,34.7
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,62.6
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,56.4
541913.0,Gethin Hotel Penygraig,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,52.9
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.3
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.23
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.47
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.2
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.91
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.97
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.72
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,27.7
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.4
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,-9.32
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,-4.16
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,12.26
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,32.3
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,59.0
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,59.4
541913.0,Gethin Hotel Penygraig,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,53.4
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.63
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.34
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.45
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.93
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.9
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.73
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,27.8
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.69
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,-9.13
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,-3.02
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,13.25
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,35.3
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,64.7
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,51.1
541913.0,Gethin Hotel Penygraig,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,56.7
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.16
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.21
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.52
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.23
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.6
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,27.9
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.04
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,-8.38
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,-3.14
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,13.94
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,33.9
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,57.5
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,48.8
541913.0,Gethin Hotel Penygraig,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.16
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.78
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.57
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.91
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.61
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.79
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,28.1
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.86
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,-9.21
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,-3.74
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,12.64
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,30.9
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,58.5
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,52.7
541913.0,Gethin Hotel Penygraig,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,54.4
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.21
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.97
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.44
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.89
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.81
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
