Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.3
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,28.1
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.79
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,-9.15
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,-4.24
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,12.13
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,58.7
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,57.1
541913.0,Gethin Hotel Penygraig,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,52.3
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.98
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.13
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.51
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.61
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.56
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,28.3
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.17
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,-8.94
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,-3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,14.08
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,34.8
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,53.8
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,49.1
541913.0,Gethin Hotel Penygraig,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.48
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.21
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.7
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.84
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,28.4
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.96
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,-8.96
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,-3.64
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,13.27
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,33.3
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,58.8
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,57.2
541913.0,Gethin Hotel Penygraig,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,56.9
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.45
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.22
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.66
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.57
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.82
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.19
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,28.5
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.05
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,-9.35
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,-3.2
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,12.86
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,52.9
541913.0,Gethin Hotel Penygraig,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,56.0
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.8
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.21
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.73
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.02
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,28.6
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.93
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,-9.27
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,-4.3
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,12.03
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,30.0
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,58.5
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,53.7
541913.0,Gethin Hotel Penygraig,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,52.2
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.03
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.64
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.72
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.64
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.27
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,28.7
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.53
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,-9.09
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,-4.03
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,13.16
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,32.4
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,60.8
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,51.5
541913.0,Gethin Hotel Penygraig,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.11
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.31
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.8
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.91
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.97
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,28.8
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.7
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,-9.2
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,-3.54
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,11.3
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,32.9
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,61.1
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,51.3
541913.0,Gethin Hotel Penygraig,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,49.8
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.59
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.38
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.72
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.73
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.1
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.84
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,28.9
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.8
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,-9.07
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,-3.48
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,11.11
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,33.6
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,62.2
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,51.6
541913.0,Gethin Hotel Penygraig,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,49.2
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.29
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.17
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.18
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.79
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
