Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.63
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.96
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,29.0
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.64
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,-9.48
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,-2.86
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,12.51
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,36.2
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,61.3
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,50.4
541913.0,Gethin Hotel Penygraig,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,53.6
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.5
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.36
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.93
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,29.1
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.32
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,-8.99
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,-3.46
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,13.2
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,35.1
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,58.2
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,50.1
541913.0,Gethin Hotel Penygraig,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,56.0
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.91
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.46
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.02
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.17
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.46
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.63
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.72
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.87
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.3
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.57
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,29.2
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.91
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,-9.44
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,-4.75
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,11.73
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,31.5
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,57.2
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,57.9
541913.0,Gethin Hotel Penygraig,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,51.5
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.79
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.21
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.89
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.52
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.32
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,29.4
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.38
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,-9.23
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,-3.86
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,11.42
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,63.0
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,55.0
541913.0,Gethin Hotel Penygraig,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,49.8
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.13
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.22
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.91
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.8
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.63
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.72
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,29.5
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.73
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.09
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,-9.42
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,-3.84
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,12.84
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,34.5
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,57.1
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,58.0
541913.0,Gethin Hotel Penygraig,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.97
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.03
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.03
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.8
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.99
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,29.6
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.11
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,-9.62
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,-4.35
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,13.53
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,36.6
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,63.1
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,58.4
541913.0,Gethin Hotel Penygraig,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,57.9
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.58
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.62
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.25
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.94
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,29.7
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.76
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.3
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,-9.66
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,-4.48
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,12.67
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,37.0
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,68.3
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,55.5
541913.0,Gethin Hotel Penygraig,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,54.7
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.25
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.71
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.7
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.13
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
