Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,29.8
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.18
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,-9.39
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,-4.06
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,11.99
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,35.2
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,59.8
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,54.3
541913.0,Gethin Hotel Penygraig,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,51.9
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.41
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.83
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.92
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.3
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.86
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.26
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,30.0
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.83
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,-9.6
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,-3.51
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,12.2
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,38.0
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,64.5
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,56.4
541913.0,Gethin Hotel Penygraig,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,52.6
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.69
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.25
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.08
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.79
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.06
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.98
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.86
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,30.1
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.98
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,-10.07
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,-4.47
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,13.17
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,38.0
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,69.2
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,62.0
541913.0,Gethin Hotel Penygraig,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,56.9
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.27
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.22
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.33
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.33
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.14
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.69
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.11
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,30.2
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.08
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,-10.29
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,-4.64
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,15.84
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,39.7
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,69.9
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,58.5
541913.0,Gethin Hotel Penygraig,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,67.6
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.62
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.4
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.96
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.0
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.96
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.23
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.32
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,30.3
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.78
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.87
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.72
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,-10.31
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,-4.2
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,13.44
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,36.8
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,70.6
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
541913.0,Gethin Hotel Penygraig,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,58.0
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.39
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.96
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.98
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.45
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.1
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.24
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.85
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,30.5
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.88
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,-9.9
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,-3.1
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,13.9
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,38.1
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,66.9
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,56.6
541913.0,Gethin Hotel Penygraig,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,59.8
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.27
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.76
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.98
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.73
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.74
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.82
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.37
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,30.6
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.91
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,-10.21
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,-3.2
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,15.23
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,41.1
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,65.2
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,56.4
541913.0,Gethin Hotel Penygraig,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,64.6
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.59
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.24
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.0
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.23
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.34
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.34
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.58
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.84
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.81
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.47
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.39
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,30.2
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.58
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.16
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,-11.91
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,-5.27
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,16.26
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,46.1
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,82.6
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,63.4
541913.0,Gethin Hotel Penygraig,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,69.0
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.73
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.18
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.0
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.36
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.4
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.3
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
