Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.69
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.06
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.45
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.72
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.8
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.39
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,30.3
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.88
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.2
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,-12.09
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,-5.82
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,15.81
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,45.2
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,84.5
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,68.9
541913.0,Gethin Hotel Penygraig,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,68.2
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.99
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.66
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.98
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.9
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.8
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,37.6
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,66.0
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.3
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.66
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.96
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.8
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.3
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.08
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.7
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,30.4
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.52
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.76
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,-12.0
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,-4.51
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,25.08
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,53.9
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,86.6
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,61.7
541913.0,Gethin Hotel Penygraig,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,105.8
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.01
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.26
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.12
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.5
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.75
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,33.7
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,61.5
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.14
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.95
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.67
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.76
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.85
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.8
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,30.5
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.59
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.32
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,-12.01
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,-5.37
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,25.95
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,58.6
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,80.2
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,64.8
541913.0,Gethin Hotel Penygraig,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,108.4
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.89
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.45
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.13
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.62
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.49
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.67
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.13
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.39
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.2
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.43
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,30.6
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.69
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.37
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,-13.75
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,-5.85
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,16.88
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,49.4
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,94.7
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,69.5
541913.0,Gethin Hotel Penygraig,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,73.0
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.45
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.61
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.17
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.53
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,21.9
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.55
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.67
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.29
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.67
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.39
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.95
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.48
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,30.8
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.39
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.01
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,-14.87
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,-6.41
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,16.48
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,57.1
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,109.0
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,76.5
541913.0,Gethin Hotel Penygraig,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,71.1
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.76
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.67
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.16
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.73
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.2
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,30.9
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,61.1
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.09
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.91
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.35
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.22
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.82
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.13
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.6
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,30.9
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.54
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.14
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,-14.83
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,-5.58
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,27.42
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,64.7
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,108.3
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,71.7
541913.0,Gethin Hotel Penygraig,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,116.1
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.35
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.49
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.09
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.37
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,63.6
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.29
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.96
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.03
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.8
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.96
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.43
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,31.0
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.17
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.24
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,-14.05
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,-6.02
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,27.35
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,56.2
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,99.6
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,76.8
541913.0,Gethin Hotel Penygraig,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,114.0
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.74
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.71
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.25
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.35
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.1
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.55
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.99
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.16
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.93
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,31.2
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.17
