Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.75
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,-12.68
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,-5.9
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,18.68
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,49.0
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,92.8
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,70.6
541913.0,Gethin Hotel Penygraig,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,79.2
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.75
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.66
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.48
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.2
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.08
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.25
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.46
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.24
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.27
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,31.3
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.14
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.14
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,-13.77
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,-5.95
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,19.62
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,55.9
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,101.7
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,71.8
541913.0,Gethin Hotel Penygraig,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,82.4
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.9
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.18
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.39
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.2
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.49
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.09
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.48
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,31.4
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.01
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.57
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,-12.63
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,-6.46
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,21.09
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,52.6
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,92.6
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,74.4
541913.0,Gethin Hotel Penygraig,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,88.6
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.6
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.17
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.03
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.74
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.36
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.31
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.24
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.38
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.85
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.36
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.18
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,31.5
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.8
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.61
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,-12.83
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,-6.29
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,19.34
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,50.0
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,92.3
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,74.9
541913.0,Gethin Hotel Penygraig,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,81.8
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.82
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.53
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.14
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.56
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.12
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.2
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.91
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.35
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.8
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,31.7
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.38
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.06
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,-12.44
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,-6.11
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,23.6
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,54.9
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,90.4
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,76.2
541913.0,Gethin Hotel Penygraig,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,99.4
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.43
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.35
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.74
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.19
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.23
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,29.5
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.6
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.3
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.51
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.84
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.22
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.09
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,31.8
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.06
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.69
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,-13.72
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,-8.39
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,21.26
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,54.6
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,100.1
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,94.9
541913.0,Gethin Hotel Penygraig,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,90.8
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.47
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.05
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.72
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.76
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.19
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,32.8
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.3
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.94
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.85
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.21
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.54
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.04
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.46
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,31.9
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.76
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.3
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,-13.96
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,-9.61
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,18.62
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,58.9
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,103.5
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,106.7
541913.0,Gethin Hotel Penygraig,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,80.5
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.36
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.73
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.63
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,-6.3
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.3
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,33.7
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.2
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.68
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.82
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.25
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.3
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.85
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.78
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.08
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,32.1
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.38
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.68
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,-14.0
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,-10.75
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,20.11
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,58.1
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,102.4
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,113.1
541913.0,Gethin Hotel Penygraig,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,86.9
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.57
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.68
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.56
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.96
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.83
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,36.7
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.8
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.45
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.5
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
