Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.3
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.38
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.8
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,32.3
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.46
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.17
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,-14.57
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,-11.23
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,22.13
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,58.0
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,107.7
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,117.3
541913.0,Gethin Hotel Penygraig,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,95.0
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.83
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.81
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.65
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.1
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.65
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.76
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.48
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.01
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.8
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.39
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.04
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,32.4
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.91
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.13
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,-15.14
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,-10.51
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,22.7
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,57.6
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,115.4
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,106.2
541913.0,Gethin Hotel Penygraig,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,95.8
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.02
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.16
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.49
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.96
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.84
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.71
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.31
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.55
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.56
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.89
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.83
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.39
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.41
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,32.6
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.15
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.13
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,-15.31
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,-11.01
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,24.63
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,58.6
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,120.0
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,111.2
541913.0,Gethin Hotel Penygraig,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,103.7
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.51
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.68
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.54
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.5
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.96
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.1
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.71
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.43
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.51
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-2.84
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,30.3
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.06
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.5
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.96
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.1
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.95
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.78
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.81
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,32.6
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.44
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.01
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,-16.15
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,-13.89
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,26.14
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,63.3
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,127.9
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,135.0
541913.0,Gethin Hotel Penygraig,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,109.8
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.25
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.13
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.84
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.07
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.89
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,31.6
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.02
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.46
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.43
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.35
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.07
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.9
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.17
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.05
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,32.7
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.31
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.03
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,-16.01
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,-9.58
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,25.03
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,64.5
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,119.1
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,111.4
541913.0,Gethin Hotel Penygraig,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,105.5
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.02
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.93
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.53
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.17
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.16
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,33.4
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.9
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.66
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.56
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.75
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.06
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,32.8
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.22
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.0
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,-16.47
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,-6.37
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,27.92
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,67.2
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,126.9
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,89.1
541913.0,Gethin Hotel Penygraig,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,118.3
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.31
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.55
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.01
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.42
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.67
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,37.4
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.4
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.43
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.22
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.92
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-6.84
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,50.5
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.71
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.25
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,32.9
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.23
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.19
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,-20.83
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,-6.33
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,29.15
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,94.2
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,162.8
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,90.5
541913.0,Gethin Hotel Penygraig,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,123.6
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.17
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,15.8
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.27
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,-7.3
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.39
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,42.1
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.3
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,75.0
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.43
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,-6.09
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,44.5
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.03
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-8.66
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.96
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,55.9
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.5
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.66
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.24
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.22
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,25.3
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,32.9
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-39.92
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.69
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,-24.97
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,-12.68
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,25.0
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,109.0
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,197.6
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,136.8
541913.0,Gethin Hotel Penygraig,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,106.9
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.38
