Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.01
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.31
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.29
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.43
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.4
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.7
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,61.1
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.81
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.49
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.95
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.1
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.9
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.96
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.66
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.77
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,33.0
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.33
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.3
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,-17.62
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,-9.86
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,26.87
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,63.6
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,133.6
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,107.9
541913.0,Gethin Hotel Penygraig,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,113.4
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.52
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.25
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.11
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.7
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.03
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,27.9
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.2
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.95
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.66
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.62
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.79
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.14
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.45
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.34
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,33.1
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.75
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.95
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,-17.79
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,-8.18
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,20.66
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,71.2
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,135.5
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,91.1
541913.0,Gethin Hotel Penygraig,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,88.2
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-17.15
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.69
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,-9.14
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.95
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.91
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,53.0
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,82.7
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.12
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.12
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.3
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.11
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.07
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,33.1
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.36
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.52
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,-20.05
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,-6.71
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,20.73
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,89.3
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,159.0
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,84.1
541913.0,Gethin Hotel Penygraig,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,88.4
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.95
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.03
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,-8.02
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.45
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.07
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,37.3
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,67.0
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.1
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.97
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.2
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.09
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-6.91
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,44.8
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.61
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.41
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,33.2
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.93
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.38
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,-21.82
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,-8.36
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,23.05
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,92.1
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,171.8
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,97.8
541913.0,Gethin Hotel Penygraig,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,97.6
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-15.93
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.6
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,-8.61
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.61
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.6
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,37.4
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,76.4
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,73.1
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.98
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.0
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.09
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.89
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.47
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.01
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,33.2
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.63
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.98
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,-19.16
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,-8.54
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,32.09
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,77.4
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,155.3
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,100.2
541913.0,Gethin Hotel Penygraig,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,136.2
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.51
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.41
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,-7.18
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.57
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.48
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,29.5
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.8
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.4
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.52
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.33
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.41
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.8
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,29.7
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.44
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.14
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.54
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.24
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.86
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.12
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,33.3
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.5
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,31.92
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,-17.84
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,-14.31
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,29.03
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,63.8
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,137.8
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,147.8
541913.0,Gethin Hotel Penygraig,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,122.2
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.45
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,14.12
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.49
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,-6.61
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,27.9
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,65.6
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.7
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.52
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.29
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-2.08
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.78
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.9
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.72
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.04
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.83
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.44
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.43
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,33.3
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.82
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.57
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,-16.93
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,-14.06
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,29.77
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,60.8
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,130.7
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,142.5
541913.0,Gethin Hotel Penygraig,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,125.8
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.76
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.9
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.8
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.96
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.5
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,29.3
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,65.4
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.1
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.11
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.49
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.91
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.72
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.45
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.19
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.86
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.31
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
