Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.9
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.2
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,33.3
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.57
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.2
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,-17.09
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,-13.19
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,27.51
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,58.2
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,126.6
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,131.1
541913.0,Gethin Hotel Penygraig,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,116.6
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-14.27
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,15.44
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,-8.89
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,-7.64
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.56
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,42.7
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,72.4
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,73.1
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.97
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.19
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.34
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.77
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.2
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.34
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.21
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.97
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.9
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.16
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,33.4
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.65
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.55
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,-22.22
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,-14.25
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,24.28
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,80.9
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,170.5
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,142.1
541913.0,Gethin Hotel Penygraig,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,103.1
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.22
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,15.82
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.39
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,-7.82
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.25
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,41.6
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,75.8
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.45
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.03
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,29.3
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.14
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.28
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.63
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.01
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.44
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.4
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.65
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.88
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.78
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,33.5
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.19
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.31
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,-21.02
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,-13.93
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,24.67
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,76.0
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,161.7
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,140.9
541913.0,Gethin Hotel Penygraig,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,105.5
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.77
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.08
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,-8.07
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.96
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.43
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,33.4
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,68.3
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.2
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,60.2
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.33
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.85
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.35
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.77
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.28
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.03
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.2
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.9
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.48
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.26
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.72
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.66
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.27
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,33.5
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.71
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.18
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,-22.59
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,-12.46
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,31.59
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,78.4
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,175.9
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,126.8
541913.0,Gethin Hotel Penygraig,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,134.9
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-14.06
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.29
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,-8.02
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.89
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.5
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,37.0
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,68.9
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.3
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.23
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.61
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.37
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.21
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-3.16
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.37
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.35
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.7
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,33.8
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.96
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,33.6
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.4
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.05
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,-20.37
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,-10.84
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,33.05
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,69.5
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,165.4
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,115.4
541913.0,Gethin Hotel Penygraig,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,140.5
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.47
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.01
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.01
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.21
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.47
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,35.5
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.6
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,61.7
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.79
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.03
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.96
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.65
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.62
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.48
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.18
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.46
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.27
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,29.6
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.18
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.76
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,33.7
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.45
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.39
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,-18.29
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,-7.55
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,32.32
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,70.6
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,146.0
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,92.5
541913.0,Gethin Hotel Penygraig,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,137.2
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.45
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.46
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.93
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.98
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.92
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.1
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,64.2
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.95
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.17
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.38
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.83
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.52
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.05
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.8
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,33.7
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.15
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.74
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,-15.46
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,-10.79
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,30.06
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,56.8
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,119.1
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,114.5
541913.0,Gethin Hotel Penygraig,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,128.1
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.59
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.35
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.33
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.18
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.34
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.37
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.21
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.25
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.54
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-3.25
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.69
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.8
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,33.8
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.45
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.64
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,-14.99
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,-10.3
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,29.59
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,57.0
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,115.2
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,113.5
541913.0,Gethin Hotel Penygraig,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,125.9
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.26
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.72
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.61
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.49
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.29
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,25.3
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.6
