Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.7
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.01
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.67
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-5.06
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,29.6
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.6
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.37
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,33.9
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.16
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.49
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,-16.08
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,-9.12
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,23.59
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,60.0
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,122.7
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,95.6
541913.0,Gethin Hotel Penygraig,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,100.9
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.41
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.75
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.13
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.85
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,30.9
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.8
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.27
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.81
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.43
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.83
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.24
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,28.1
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.91
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.94
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.73
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,33.9
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.23
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.55
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,-16.86
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,-8.76
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,28.42
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,64.5
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,135.1
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,94.9
541913.0,Gethin Hotel Penygraig,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,120.9
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.94
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.66
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.01
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.36
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.51
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,34.0
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,62.4
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.79
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.14
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.41
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.02
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-5.02
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.65
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.33
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.76
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.56
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.41
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.61
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,33.9
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.15
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.11
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,-18.54
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,-11.05
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,35.15
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,67.8
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,151.3
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,117.4
541913.0,Gethin Hotel Penygraig,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,149.0
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.9
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.12
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.66
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.61
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.61
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.9
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.95
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.53
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.2
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.09
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.57
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.16
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.33
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.92
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.15
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,31.8
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.59
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.43
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.53
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,33.9
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.34
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.59
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,-17.05
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,-11.53
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,33.89
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,61.3
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,138.3
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,119.0
541913.0,Gethin Hotel Penygraig,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,145.0
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.47
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.0
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.38
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.94
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.23
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.07
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.91
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.97
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.02
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.57
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.91
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.23
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,33.9
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.87
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.04
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,-14.63
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,-11.67
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,31.19
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,57.1
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,112.7
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,125.7
541913.0,Gethin Hotel Penygraig,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,133.4
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.86
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.16
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.45
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.49
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.21
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.5
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.6
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.89
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.38
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.24
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,33.9
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.34
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.01
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,-15.71
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,-11.3
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,28.56
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,59.2
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,122.9
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,120.3
541913.0,Gethin Hotel Penygraig,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,121.8
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.73
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.78
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,-8.24
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.13
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,39.1
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,68.7
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.1
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.94
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.5
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-6.22
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.39
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,42.8
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.08
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.93
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.78
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,41.6
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.9
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.75
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,33.9
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.02
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.49
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,-20.63
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,-12.03
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,30.2
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,66.5
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,160.9
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,127.3
541913.0,Gethin Hotel Penygraig,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,127.7
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.49
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.71
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,-8.17
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.69
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,41.0
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,69.8
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.13
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.49
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-7.43
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,44.7
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.54
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.7
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-8.07
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.06
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,47.0
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.1
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
