Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,33.9
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.49
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.09
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,-22.36
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,-13.99
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,31.81
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,68.0
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,170.0
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,140.3
541913.0,Gethin Hotel Penygraig,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,134.4
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.7
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.15
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,-7.82
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.66
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.22
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,34.1
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.5
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.3
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.41
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.01
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-7.63
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,51.0
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.57
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.25
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.3
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,43.8
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.6
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,33.9
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.6
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.07
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,-21.98
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,-11.64
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,33.73
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,70.8
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,168.9
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,124.9
541913.0,Gethin Hotel Penygraig,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,142.6
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.59
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.84
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.53
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.91
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.54
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,37.6
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.1
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.13
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.87
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-6.78
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.55
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,47.4
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.4
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.89
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.75
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.44
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,38.3
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,33.9
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.26
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.75
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,-19.32
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,-12.47
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,29.7
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,71.1
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,159.7
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,125.9
541913.0,Gethin Hotel Penygraig,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,127.3
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.35
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.4
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.67
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.43
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.85
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,34.8
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.4
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.1
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.9
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.14
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-6.62
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.57
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,37.7
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.97
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.99
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.41
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,33.9
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.28
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,30.18
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,-19.43
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,-14.88
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,26.05
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,72.3
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,160.3
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,142.9
541913.0,Gethin Hotel Penygraig,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,111.4
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.27
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,15.41
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.86
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,-8.17
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.6
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,44.0
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,76.0
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.19
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.76
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.04
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-7.01
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.97
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,40.9
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.66
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.93
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,34.0
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.01
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,33.9
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.94
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,32.88
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,-18.32
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,-16.93
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,30.87
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,63.3
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,149.0
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,158.0
541913.0,Gethin Hotel Penygraig,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,134.5
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.76
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.17
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.42
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.11
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.74
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.5
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.53
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-5.81
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.9
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,40.3
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.61
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.43
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.31
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,33.9
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.34
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.53
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,-16.64
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,-13.23
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,26.88
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,58.8
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,136.3
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,119.7
541913.0,Gethin Hotel Penygraig,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,115.2
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.21
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.09
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.93
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.61
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.73
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.67
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.17
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-6.77
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.68
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,38.9
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.26
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.06
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.11
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.48
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,33.8
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.99
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.46
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,-18.52
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,-14.4
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,26.57
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,57.3
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,143.3
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,128.4
541913.0,Gethin Hotel Penygraig,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,113.4
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.78
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.1
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.37
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.52
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.42
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.14
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.18
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-7.43
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-3.45
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,49.9
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.9
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.15
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.85
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.95
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,26.3
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.79
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,33.8
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.45
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.12
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,-19.58
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,-13.69
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,26.65
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,69.7
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,157.3
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,124.1
541913.0,Gethin Hotel Penygraig,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,113.8
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.37
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.77
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.74
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.84
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.34
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
