Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.4
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-7.17
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,47.4
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.01
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.32
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.71
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.83
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,34.2
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,33.8
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.84
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.56
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,-21.57
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,-10.29
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,24.52
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,84.3
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,169.1
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,105.6
541913.0,Gethin Hotel Penygraig,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,104.4
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.92
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.99
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.33
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.23
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.28
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.23
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.14
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.81
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-7.33
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.34
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,45.8
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.4
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.79
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-8.3
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,47.6
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.1
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,33.7
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.54
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.59
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,-17.96
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,-15.24
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,31.96
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,52.7
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,145.3
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,137.8
541913.0,Gethin Hotel Penygraig,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,136.3
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.78
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.59
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.28
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.35
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.89
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.28
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.32
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.19
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-9.87
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,62.6
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.7
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.18
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.73
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.87
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,37.4
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.6
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,33.5
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.35
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.5
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,-20.95
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,-14.0
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,29.35
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,64.1
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,158.2
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,131.6
541913.0,Gethin Hotel Penygraig,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,124.5
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.91
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.9
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.16
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.35
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.53
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.87
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.25
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.31
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.43
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-10.22
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.98
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,66.0
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,81.0
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.05
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.8
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.98
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.36
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,31.4
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,33.4
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.9
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.39
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.34
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,-21.22
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,-13.39
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,30.62
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,70.1
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,161.1
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,117.9
541913.0,Gethin Hotel Penygraig,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,131.1
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.74
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.03
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.31
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.32
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.94
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,36.2
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.5
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.85
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.83
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.69
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-8.78
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.4
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,52.5
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.47
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.36
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.63
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.69
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,33.3
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.39
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,33.3
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.75
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.92
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,-19.7
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,-10.65
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,36.7
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,75.6
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,142.8
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,104.1
541913.0,Gethin Hotel Penygraig,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,154.9
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.44
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.66
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.56
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.44
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.99
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.61
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,36.8
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.5
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.19
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-8.44
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-3.15
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.71
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,51.2
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.6
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.82
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.95
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,33.2
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.25
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.1
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.28
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,-18.54
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,-8.01
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,33.42
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,85.8
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,141.4
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,80.6
541913.0,Gethin Hotel Penygraig,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,141.5
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.13
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.06
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.31
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.06
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.89
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.2
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,31.6
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.3
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.19
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,-6.2
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,45.2
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.14
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-7.75
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.2
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,51.2
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.09
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.96
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.12
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.18
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,33.0
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.99
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.97
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.89
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,-21.9
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,-8.55
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,31.76
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,103.3
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,176.4
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,89.6
541913.0,Gethin Hotel Penygraig,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,134.6
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.63
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.67
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.48
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.58
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.24
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,33.4
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.2
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.95
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.99
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,41.9
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.35
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-8.18
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.34
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,52.3
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.75
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.99
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,30.9
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,32.8
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
