Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.28
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.8
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,-21.75
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,-9.65
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,28.69
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,92.7
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,176.1
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,97.6
541913.0,Gethin Hotel Penygraig,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,121.2
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.29
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.35
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.23
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.75
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.85
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.68
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,46.2
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,76.1
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.46
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.02
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.81
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-7.54
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.65
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,45.2
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.1
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.1
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.23
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.33
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.96
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,32.7
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.02
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.31
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,-18.23
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,-12.62
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,30.12
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,60.8
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,142.7
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,111.2
541913.0,Gethin Hotel Penygraig,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,126.6
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.11
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.64
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.38
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.77
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,49.4
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,81.2
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.66
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.82
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,21.5
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.9
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-7.19
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,41.0
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.28
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.26
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.44
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.42
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,32.6
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.94
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.09
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,-19.4
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,-8.75
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,32.47
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,74.0
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,147.8
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,88.4
541913.0,Gethin Hotel Penygraig,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,136.2
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.86
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.32
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.79
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.16
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,30.5
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.81
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.48
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.69
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.75
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-6.79
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,42.4
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.31
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.31
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.84
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.48
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,32.4
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.75
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.62
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,-20.06
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,-9.48
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,24.35
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,79.7
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,159.1
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,88.7
541913.0,Gethin Hotel Penygraig,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,102.3
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.19
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.27
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.75
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.14
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.29
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.93
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.24
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.82
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-8.06
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,54.3
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.28
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.23
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.58
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,32.2
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.12
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.55
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,-20.05
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,-8.15
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,31.15
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,78.9
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,157.3
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,89.8
541913.0,Gethin Hotel Penygraig,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,131.5
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.02
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.51
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.28
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.73
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.81
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.45
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.83
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.05
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-7.83
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.2
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,55.8
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.66
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.33
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.84
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.4
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.57
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,32.0
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.79
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.04
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.15
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,-22.11
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,-9.87
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,29.72
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,95.6
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,182.4
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,95.1
541913.0,Gethin Hotel Penygraig,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,126.1
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.23
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,15.2
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.35
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-8.19
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.01
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,48.5
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,81.2
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.05
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.2
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.85
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.66
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-9.89
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.21
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,61.3
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.6
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.21
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.86
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,31.8
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.07
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.5
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,-22.14
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,-14.38
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,20.13
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,94.9
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,173.7
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,137.4
541913.0,Gethin Hotel Penygraig,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,86.3
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.82
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,16.05
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.28
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-8.47
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.05
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,36.7
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,80.2
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.2
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.86
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.9
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-19.84
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-11.29
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-3.7
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,74.6
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,95.1
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.18
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.4
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.39
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,31.6
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-41.21
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.24
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,-24.0
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,-16.43
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,25.91
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,95.9
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,200.0
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,142.5
541913.0,Gethin Hotel Penygraig,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,109.3
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.72
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,15.24
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.52
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-8.0
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.09
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,72.3
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.7
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.44
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.06
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.88
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-10.45
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.9
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,69.6
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.1
