Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.39
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.04
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,31.4
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-39.06
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.53
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,-23.73
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,-14.63
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,29.55
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,83.8
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,191.5
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,131.0
541913.0,Gethin Hotel Penygraig,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,124.9
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.88
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.66
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.34
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.4
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.62
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,36.4
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,62.9
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.38
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.38
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-8.94
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-3.49
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,57.2
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.0
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.15
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.8
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.32
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.51
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.05
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,31.2
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.94
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.73
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,-20.52
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,-14.68
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,24.66
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,77.9
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,170.2
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,125.3
541913.0,Gethin Hotel Penygraig,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,104.8
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.99
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.46
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.31
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.41
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.42
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,31.9
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.29
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.41
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.65
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.46
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-9.0
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-3.04
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,53.8
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.8
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.06
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.89
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.59
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.05
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,31.1
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.66
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.86
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,-20.65
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,-11.76
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,23.93
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,80.0
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,165.8
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,108.7
541913.0,Gethin Hotel Penygraig,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,102.2
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.75
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.54
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.98
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.26
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.1
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,32.8
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.0
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.04
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.94
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-8.32
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-3.87
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,46.4
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.68
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.17
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.67
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.96
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,30.8
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.49
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.83
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,-20.14
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,-12.83
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,32.62
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,68.2
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,163.4
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,115.6
541913.0,Gethin Hotel Penygraig,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,138.3
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.13
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.17
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.54
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.87
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.12
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,36.9
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.9
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,69.1
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.5
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.36
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.92
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-7.95
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-3.25
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,49.5
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.69
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.72
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.33
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.55
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,30.6
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.41
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.7
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,-20.26
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,-15.25
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,32.47
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,67.6
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,166.2
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,134.1
541913.0,Gethin Hotel Penygraig,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,137.6
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.37
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.9
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.93
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.27
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.78
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,29.7
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.7
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.8
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.5
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.48
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.81
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.34
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-7.98
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-4.3
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,49.1
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.8
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.31
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.89
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.03
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.29
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,30.4
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-38.65
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.51
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,-21.57
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,-17.65
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,34.06
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,69.1
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,184.2
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,149.0
541913.0,Gethin Hotel Penygraig,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,143.9
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.09
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.27
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.11
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.9
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.77
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,31.3
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.9
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.64
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.71
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,36.6
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.78
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.17
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-7.05
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-3.46
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,41.3
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.38
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.42
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.01
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.3
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.26
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,30.3
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-40.84
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.02
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,-22.55
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,-12.74
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,30.27
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,87.5
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,193.3
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,112.6
541913.0,Gethin Hotel Penygraig,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,127.7
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.72
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,16.26
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.12
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-9.33
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.89
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,47.6
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,80.8
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.07
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.16
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-6.63
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.0
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,40.5
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.6
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.74
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.09
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.55
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.08
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,30.1
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.94
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.54
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,-18.37
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,-15.44
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,29.01
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,52.1
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,146.6
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,136.5
