Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,122.1
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.94
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.32
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.22
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.74
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.3
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.6
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.31
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-6.91
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.55
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,50.0
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.1
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.1
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.86
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.09
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.04
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,30.0
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.44
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.81
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,-19.23
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,-13.68
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,27.42
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,67.3
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,160.4
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,122.9
541913.0,Gethin Hotel Penygraig,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,115.5
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.18
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.94
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.98
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-6.89
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.28
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.7
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.17
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.43
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-19.96
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-11.07
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,78.1
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,94.2
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.83
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.57
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.69
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.22
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,29.9
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.79
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.91
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,-23.27
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,-15.17
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,25.79
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,81.1
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,183.1
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,137.5
541913.0,Gethin Hotel Penygraig,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,109.1
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.66
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.85
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.63
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.38
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,32.2
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.04
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.43
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.51
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.93
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-7.8
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-4.57
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,47.0
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.6
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.39
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.88
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.7
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.47
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.26
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,29.8
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-40.3
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.92
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,-23.01
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,-15.51
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,27.04
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,91.9
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,194.8
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,133.2
541913.0,Gethin Hotel Penygraig,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,113.7
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.15
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.13
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.46
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.36
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.86
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.9
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.37
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.84
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.31
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-7.08
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,43.9
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.07
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.88
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.43
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.38
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,29.7
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.15
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.81
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,-20.64
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,-14.13
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,23.81
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,74.0
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,162.5
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,126.6
541913.0,Gethin Hotel Penygraig,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,100.1
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.29
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.28
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.67
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.56
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.59
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.77
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.22
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.98
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-7.31
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.45
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,54.3
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.39
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.99
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.37
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,29.6
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.97
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.13
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,-18.76
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,-11.99
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,23.07
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,78.7
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,156.5
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,107.6
541913.0,Gethin Hotel Penygraig,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,97.7
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.58
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.46
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.63
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.65
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.76
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.69
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.48
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.67
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.16
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.23
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-7.87
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,51.5
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.1
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.89
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.45
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.82
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,29.5
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.37
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.23
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,-18.27
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,-12.28
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,20.88
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,69.0
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,139.8
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,115.7
541913.0,Gethin Hotel Penygraig,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,88.3
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.67
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.08
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.16
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.84
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.65
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,20.9
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.03
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.31
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.39
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.26
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.47
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-6.5
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.25
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,47.1
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.19
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.85
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,29.5
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.05
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.01
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,-16.6
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,-12.49
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,20.31
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,65.8
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,135.1
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,114.7
541913.0,Gethin Hotel Penygraig,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,86.3
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.59
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.72
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.84
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.72
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.59
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.34
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.4
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.98
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-5.96
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,44.0
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.17
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.32
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
