Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,29.4
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.74
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.03
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,-16.99
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,-7.77
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,26.51
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,72.0
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,136.3
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,79.4
541913.0,Gethin Hotel Penygraig,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,111.7
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.88
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.55
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.19
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.24
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.53
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,25.9
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.26
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.62
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.34
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-8.05
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,54.4
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.82
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.93
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,29.4
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.19
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,22.06
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,-18.39
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,-10.7
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,27.45
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,67.8
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,144.0
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,103.8
541913.0,Gethin Hotel Penygraig,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,115.6
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.34
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.52
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.99
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.13
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.68
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.04
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.28
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.42
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-8.22
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.3
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,53.4
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.6
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.1
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.17
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.48
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,30.3
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.96
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.75
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,29.2
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.74
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.72
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,-19.13
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,-12.91
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,24.26
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,66.5
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,153.6
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,117.2
541913.0,Gethin Hotel Penygraig,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,103.5
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.07
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.85
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.6
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.78
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.04
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.43
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.61
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.07
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-7.15
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-5.61
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,35.7
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.96
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.74
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,35.8
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.4
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,29.2
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.6
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,29.09
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,-17.28
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,-14.3
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,24.61
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,57.3
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,129.1
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,137.4
541913.0,Gethin Hotel Penygraig,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,103.8
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.09
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.6
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.02
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.04
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,35.3
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.0
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.56
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.69
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-6.62
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-3.02
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,45.3
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.8
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-6.65
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,37.1
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.2
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,29.1
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.71
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.84
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,-15.73
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,-17.06
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,24.76
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,59.2
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,122.7
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,149.5
541913.0,Gethin Hotel Penygraig,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,104.4
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.66
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.36
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.52
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.39
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.28
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,36.3
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.7
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.32
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.78
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.5
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-6.92
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,38.6
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.31
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.27
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.91
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,37.0
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.3
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.78
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.39
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,29.0
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.13
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.15
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,-16.88
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,-15.8
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,23.41
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,68.3
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,130.1
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,147.2
541913.0,Gethin Hotel Penygraig,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,98.7
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.14
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.44
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.1
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.59
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.69
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.04
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.93
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.53
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-7.61
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,51.1
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.25
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.83
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,30.1
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.45
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,28.9
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.81
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.53
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,-17.25
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,-11.32
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,27.32
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,58.4
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,136.7
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,106.1
541913.0,Gethin Hotel Penygraig,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,114.9
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.23
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.49
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.73
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.16
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.25
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.21
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.06
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-6.78
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,47.7
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.34
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.54
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.46
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,41.3
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,28.8
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.25
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.66
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,-15.48
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,-12.04
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,29.95
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,52.5
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,120.6
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,116.5
541913.0,Gethin Hotel Penygraig,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,126.8
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.65
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.85
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.91
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.68
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.08
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,41.4
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
