Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,75.2
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.95
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-6.5
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.42
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,45.4
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.03
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.12
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.28
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.97
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,28.6
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.11
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.15
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,-16.24
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,-12.2
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,31.53
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,58.9
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,129.1
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,111.3
541913.0,Gethin Hotel Penygraig,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,135.7
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.59
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.08
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.26
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.68
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.11
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,41.6
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,69.2
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.1
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.46
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-7.67
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.0
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,43.0
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.98
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.74
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.54
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.58
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.96
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.81
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,28.5
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.71
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.09
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,-20.8
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,-9.33
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,28.29
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,82.1
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,158.3
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,93.5
541913.0,Gethin Hotel Penygraig,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,120.3
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.54
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.53
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.8
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.02
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,40.2
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.3
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,75.5
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.85
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.82
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-6.22
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.07
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,39.9
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.26
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.09
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.4
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.91
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.18
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.66
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.67
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,28.5
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-38.01
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.72
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,-22.95
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,-8.73
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,37.79
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,100.4
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,185.1
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,87.9
541913.0,Gethin Hotel Penygraig,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,158.7
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.44
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.63
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.45
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.72
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.31
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,40.0
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,69.6
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.29
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.32
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.5
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-6.13
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.29
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,36.5
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.59
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.16
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.12
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.91
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,28.4
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.5
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.76
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,-21.98
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,-8.75
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,27.58
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,94.6
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,170.6
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,86.1
541913.0,Gethin Hotel Penygraig,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,116.5
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.14
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.26
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.06
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.7
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.71
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.7
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.3
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.22
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.55
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.19
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.73
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.23
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-6.15
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-3.34
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,42.7
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.87
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.9
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.1
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,28.4
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.66
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.93
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,-22.2
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,-12.38
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,22.88
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,93.9
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,178.6
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,102.8
541913.0,Gethin Hotel Penygraig,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,98.4
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.39
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.69
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.07
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.9
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.16
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,31.2
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.99
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.83
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.73
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,-7.29
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.53
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,47.1
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.78
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.02
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.13
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.03
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,28.4
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.0
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,22.38
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,-21.7
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,-12.35
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,22.27
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,88.8
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,175.2
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,109.7
541913.0,Gethin Hotel Penygraig,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,99.2
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.26
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.1
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.87
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.77
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.76
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.11
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-6.0
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.61
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,36.9
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.7
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.79
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.23
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,28.4
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.93
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.1
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,-16.41
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,-10.71
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,18.33
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,55.9
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,123.5
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,101.7
541913.0,Gethin Hotel Penygraig,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,79.5
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.15
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.42
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.62
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.72
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.5
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.12
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.72
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-6.07
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,39.0
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.03
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.8
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,8.5
