Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,28.3
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.46
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.52
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,-16.16
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,-12.18
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,16.11
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,66.8
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,124.6
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,114.9
541913.0,Gethin Hotel Penygraig,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,70.1
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.72
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.28
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.91
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.84
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,26.9
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.62
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-6.44
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,31.4
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.32
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.63
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.51
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,29.2
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,28.3
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.57
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.1
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,-18.0
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,-10.15
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,22.95
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,51.0
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,129.0
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,100.6
541913.0,Gethin Hotel Penygraig,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,98.3
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.44
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.05
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.06
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.64
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.17
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.13
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-6.05
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.63
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,30.3
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.97
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.18
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.3
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,27.9
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.27
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,28.4
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.56
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.86
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,-17.67
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,-10.63
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,18.18
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,58.4
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,131.2
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,100.0
541913.0,Gethin Hotel Penygraig,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,78.2
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.46
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.85
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.12
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.7
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.73
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.05
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.26
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-5.71
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.22
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,33.0
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.05
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.26
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,28.4
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.94
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.27
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,-17.23
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,-10.41
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,19.76
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,58.7
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,128.0
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,100.7
541913.0,Gethin Hotel Penygraig,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.07
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.44
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.71
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.49
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.59
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,26.3
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.93
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.55
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.41
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.96
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.66
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.1
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.74
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,28.4
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.84
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.71
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,-15.75
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,-9.34
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,16.39
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,54.4
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,112.6
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,96.4
541913.0,Gethin Hotel Penygraig,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,70.5
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.79
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.71
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.54
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.09
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.3
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.88
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.11
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-5.69
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,-4.72
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.96
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.95
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,28.4
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.54
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.75
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,-13.22
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,-10.73
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,15.77
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,53.6
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,96.8
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,107.9
541913.0,Gethin Hotel Penygraig,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,67.9
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.69
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.23
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.63
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.82
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.22
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-6.08
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,35.6
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.97
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.15
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,28.5
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.77
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.13
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,-13.91
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,-7.93
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,18.65
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,49.4
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,99.8
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,85.3
541913.0,Gethin Hotel Penygraig,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,80.1
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.18
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.08
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.26
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.48
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.85
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.21
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.73
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.53
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.73
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.89
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.46
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,28.5
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.85
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.74
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,-12.57
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,-8.36
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,21.93
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,42.8
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,89.2
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,84.1
541913.0,Gethin Hotel Penygraig,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,93.4
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.89
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.72
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.42
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.63
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.23
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
