Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.67
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.34
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.44
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.79
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.52
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,28.6
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.65
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.58
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,-13.25
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,-8.41
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,16.48
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,51.4
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,101.8
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,86.9
541913.0,Gethin Hotel Penygraig,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,70.2
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.58
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.54
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.76
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.37
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.52
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.2
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.68
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,28.7
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.89
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.89
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,-10.9
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,-7.73
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,14.45
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,41.3
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,82.1
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,82.4
541913.0,Gethin Hotel Penygraig,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,62.1
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.37
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.09
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.47
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.31
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.61
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.36
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.91
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.24
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.02
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,28.7
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.14
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.62
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,-13.64
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,-5.34
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,14.25
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,54.4
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,99.7
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,62.2
541913.0,Gethin Hotel Penygraig,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,60.9
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.71
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.78
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.23
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.14
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.45
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.2
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.28
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,28.8
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.95
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,-10.91
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,-7.22
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,16.0
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,37.0
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,74.2
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,70.7
541913.0,Gethin Hotel Penygraig,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,68.4
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.19
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.84
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.88
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.42
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.54
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.08
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.25
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.81
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.54
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,28.9
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.3
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,-10.42
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,-7.05
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,15.52
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,35.4
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,71.4
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,67.6
541913.0,Gethin Hotel Penygraig,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,67.0
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.97
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.12
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.84
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.26
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.95
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.33
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.1
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.3
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,28.9
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.48
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,-10.25
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,-6.44
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,11.68
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,40.5
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,69.2
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,71.8
541913.0,Gethin Hotel Penygraig,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,50.8
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.17
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.5
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.36
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.93
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.73
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.33
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.1
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,29.0
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.61
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,-10.61
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,-4.04
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,13.32
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,40.4
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,67.3
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,56.9
541913.0,Gethin Hotel Penygraig,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.11
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.58
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.34
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.07
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,32.6
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,59.8
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.8
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.76
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.69
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,29.0
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
