Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.67
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,-10.16
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,-3.87
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,21.52
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,47.6
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,70.6
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,57.7
541913.0,Gethin Hotel Penygraig,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,91.8
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.16
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.06
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.94
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.48
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.55
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.04
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.36
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,29.1
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.33
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,-9.99
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,-5.7
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,16.13
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,36.3
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,67.0
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,66.5
541913.0,Gethin Hotel Penygraig,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,71.2
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.86
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.19
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.54
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.49
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.2
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.87
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.5
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.46
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,29.1
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.26
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,-10.39
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,-4.28
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,17.72
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,41.0
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,72.7
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,55.7
541913.0,Gethin Hotel Penygraig,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,78.9
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.08
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.13
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.83
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.58
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.27
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.1
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,29.2
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.48
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,-10.3
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,-3.99
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,13.16
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,39.7
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,70.4
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
541913.0,Gethin Hotel Penygraig,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,56.7
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.38
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.39
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.44
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.24
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,36.2
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.4
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.95
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.8
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.79
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.3
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,29.3
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.78
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.61
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,-14.44
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,-5.35
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,13.94
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,54.0
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,106.6
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,62.6
541913.0,Gethin Hotel Penygraig,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,60.1
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.25
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.28
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.44
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.32
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.85
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.28
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,29.4
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.94
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,-10.25
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,-4.17
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,12.38
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,38.1
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,73.4
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,53.8
541913.0,Gethin Hotel Penygraig,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,53.9
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.17
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.84
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.18
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.83
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.12
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,29.5
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.77
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,-9.82
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,-3.06
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,12.43
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,37.2
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,62.5
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
541913.0,Gethin Hotel Penygraig,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,53.8
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.03
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.19
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.67
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.87
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.74
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.81
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.87
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.27
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,29.6
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.58
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,-9.9
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,-3.88
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,13.39
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,38.0
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,65.3
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,52.8
541913.0,Gethin Hotel Penygraig,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,57.2
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.98
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.35
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.12
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.9
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
