Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.77
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,29.7
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.63
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,-9.91
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,-4.48
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,12.19
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,33.5
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,65.2
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,56.9
541913.0,Gethin Hotel Penygraig,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,53.0
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.35
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.11
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.92
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.89
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.92
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.06
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,29.8
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.93
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,-9.65
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,-2.62
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,10.92
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,35.9
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,64.4
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,48.1
541913.0,Gethin Hotel Penygraig,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,48.1
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.67
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.28
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.67
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.11
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.79
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,29.9
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.56
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,-9.85
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,-4.68
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,12.8
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,34.0
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,65.6
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,64.8
541913.0,Gethin Hotel Penygraig,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,55.1
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.84
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.48
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.98
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.44
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.29
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.74
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,30.0
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.95
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,-10.22
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,-3.99
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,14.52
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,36.2
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,66.8
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,57.8
541913.0,Gethin Hotel Penygraig,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,62.7
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.19
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.08
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.0
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.81
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.26
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.86
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.54
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,30.1
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.38
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,-10.01
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,-3.45
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,11.77
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,37.1
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,70.3
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,50.8
541913.0,Gethin Hotel Penygraig,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,51.9
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.02
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.01
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.23
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.45
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.69
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.38
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.77
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.97
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.3
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,30.1
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.81
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,-10.44
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,-3.75
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,11.73
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,37.0
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,71.1
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,52.8
541913.0,Gethin Hotel Penygraig,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,51.7
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.21
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.46
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.13
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.2
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.28
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.92
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.39
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.41
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,30.3
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.99
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,-10.43
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,-3.37
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,12.77
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,40.0
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,69.7
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
541913.0,Gethin Hotel Penygraig,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.88
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.64
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.37
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.95
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.17
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,30.4
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.68
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,-10.44
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,-3.98
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,13.43
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,35.5
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,67.1
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
541913.0,Gethin Hotel Penygraig,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,58.4
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.48
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.51
