Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.18
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.72
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.12
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,30.5
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.99
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,-9.95
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,-3.77
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,11.86
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,33.1
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,53.1
541913.0,Gethin Hotel Penygraig,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,51.5
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.61
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.15
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.18
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.46
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.57
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.57
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,30.6
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,-9.69
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,-2.97
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,12.54
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,37.3
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,63.8
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,48.7
541913.0,Gethin Hotel Penygraig,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.45
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.27
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.29
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.19
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.3
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.61
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,30.7
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.21
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,-10.07
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,-3.58
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,13.89
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,38.2
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,67.5
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,54.2
541913.0,Gethin Hotel Penygraig,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,59.7
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.6
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.15
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.19
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.67
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.2
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.91
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.17
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,30.8
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.8
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,-10.24
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,-4.16
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,13.49
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,39.8
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,70.2
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,53.2
541913.0,Gethin Hotel Penygraig,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,57.8
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.36
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.4
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.23
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.74
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.64
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.5
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,30.9
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.74
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,-10.0
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,-4.29
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,12.9
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,37.6
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,69.0
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,53.3
541913.0,Gethin Hotel Penygraig,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,56.2
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.7
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.34
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.14
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.76
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.39
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,30.9
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.09
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,-10.09
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,-3.29
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,12.81
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,39.5
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,69.0
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,53.7
541913.0,Gethin Hotel Penygraig,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,56.1
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.39
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.2
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.28
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.73
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.8
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.8
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.25
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.1
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,31.1
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.98
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,-10.39
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,-3.82
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,11.99
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,39.5
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,68.7
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,57.9
541913.0,Gethin Hotel Penygraig,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,52.4
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.01
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.53
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.18
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.87
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.92
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.33
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
