Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,31.2
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.59
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,-10.28
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,-4.33
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,16.63
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,42.0
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,69.2
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,57.5
541913.0,Gethin Hotel Penygraig,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,71.8
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.31
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.99
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.43
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.04
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.91
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.28
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,31.3
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.5
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,-10.48
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,-4.13
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,17.4
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,45.0
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,75.3
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
541913.0,Gethin Hotel Penygraig,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,74.7
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.23
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.03
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.25
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.27
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.19
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.95
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.44
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,31.4
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.48
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,-10.26
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,-4.48
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,14.32
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,40.7
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,74.3
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,56.9
541913.0,Gethin Hotel Penygraig,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,62.0
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.38
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.15
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.24
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.39
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.9
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.84
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.17
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,31.5
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.48
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,-11.12
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,-4.43
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,12.85
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,41.7
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,78.0
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,57.0
541913.0,Gethin Hotel Penygraig,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,56.2
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.09
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.9
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.19
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.53
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.12
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.91
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.36
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,31.6
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.59
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.7
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,-11.32
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,-4.54
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,15.34
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,45.1
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,81.5
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,57.8
541913.0,Gethin Hotel Penygraig,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,65.6
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.04
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.42
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.13
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.05
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.91
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.72
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.06
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.85
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,29.7
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.54
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.94
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.3
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,31.7
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.33
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.96
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,-11.27
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,-4.04
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,15.17
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,47.0
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,82.6
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,57.3
541913.0,Gethin Hotel Penygraig,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.71
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.95
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.19
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.48
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.35
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.81
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.65
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,31.8
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.82
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.39
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,-11.05
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,-5.17
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,14.36
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,44.0
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,84.4
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,64.2
541913.0,Gethin Hotel Penygraig,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,61.5
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.78
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.93
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.82
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,-2.21
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.99
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,50.0,N Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,29.6
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,30.7
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,30.1
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.78
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.52
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,40.0,N Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.98
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,-2.92
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.77
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,30.0,N Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.28
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,20.0,N Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,10.0,N Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,28.1
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.56
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,-11.34
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,-5.33
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,14.27
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,43.3
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,76.6
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,65.5
541913.0,Gethin Hotel Penygraig,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,61.7
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.54
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.88
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,-4.71
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.71
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,50.0,N Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,33.7
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,30.3
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
