Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.53
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,40.0,N Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,-2.8
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.75
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,30.0,N Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.42
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,20.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,10.0,N Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,28.2
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.72
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,-12.27
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,-4.67
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,16.35
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,46.1
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,77.8
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,65.5
541913.0,Gethin Hotel Penygraig,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,69.8
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.1
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.47
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.81
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,-1.79
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.72
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,50.0,N Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,28.5
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,28.9
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.6
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,40.0,N Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.41
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,-3.11
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,30.0,N Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.66
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.49
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,20.0,N Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.8
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,10.0,N Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,28.3
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.7
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,-11.76
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,-5.41
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,14.76
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,43.6
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,76.8
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,66.3
541913.0,Gethin Hotel Penygraig,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,63.9
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.33
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.55
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.7
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.96
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,50.0,N Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,29.9
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.58
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,40.0,N Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.38
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.24
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,-2.84
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,30.0,N Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.96
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.32
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.17
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.46
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,20.0,N Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.88
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,10.0,N Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,28.3
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.24
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,-11.29
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,-5.93
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,14.9
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,42.6
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,71.9
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,69.0
541913.0,Gethin Hotel Penygraig,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,64.4
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.61
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.11
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.6
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,-2.56
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.25
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,50.0,N Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,25.3
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,31.9
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,35.5
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.85
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.56
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,40.0,N Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.31
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.97
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.5
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,30.0,N Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.52
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.36
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,20.0,N Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,28.4
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.34
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,-11.48
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,-6.69
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,18.88
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,46.9
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,76.1
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,74.8
541913.0,Gethin Hotel Penygraig,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.72
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.11
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.69
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,-2.61
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.78
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,50.0,N Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,31.9
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.3
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.59
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,40.0,N Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.6
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,-3.23
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,30.0,N Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.94
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.41
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,20.0,N Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.2
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,10.0,N Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,28.5
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.33
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.88
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,-12.34
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,-6.51
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,17.06
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,45.9
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,83.7
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,72.3
541913.0,Gethin Hotel Penygraig,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,73.3
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.89
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.81
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.44
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,-2.61
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.35
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,50.0,N Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,30.9
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,31.8
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.78
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,40.0,N Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.87
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.3
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,-3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,30.0,N Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.87
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,20.0,N Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.92
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,10.0,N Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,28.5
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.94
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,-11.21
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,-6.53
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,16.83
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,44.9
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,76.9
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,73.0
541913.0,Gethin Hotel Penygraig,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,73.0
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.93
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.68
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.55
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,-3.35
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.67
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,50.0,N Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,35.5
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,32.9
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.12
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,40.0,N Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.45
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.52
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,-3.32
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,30.0,N Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.14
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.43
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,20.0,N Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.44
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,10.0,N Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,28.6
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,-11.88
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,-7.61
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,19.33
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,47.8
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,76.5
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,78.6
541913.0,Gethin Hotel Penygraig,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,82.7
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.96
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.48
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.63
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.31
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,50.0,N Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,34.3
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,31.6
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.43
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.6
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,40.0,N Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.49
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,-3.23
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,30.0,N Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.23
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.72
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,20.0,N Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
