Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,10.0,N Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,28.7
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.29
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.7
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,-12.25
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,-7.08
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,16.96
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,48.7
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,83.9
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
541913.0,Gethin Hotel Penygraig,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,73.5
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.47
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.35
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.76
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,-2.82
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.32
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,50.0,N Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,28.5
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,33.7
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,31.7
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.51
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.47
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,40.0,N Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.51
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,-3.2
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,30.0,N Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.53
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.78
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.09
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.95
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,20.0,N Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,10.0,N Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,28.8
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.46
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.33
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,-12.69
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,-7.89
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,17.1
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,48.5
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,82.1
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,81.1
541913.0,Gethin Hotel Penygraig,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,74.7
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.88
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.98
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,-4.04
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,-3.05
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.17
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,50.0,N Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,36.0
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,30.9
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.49
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,40.0,N Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.79
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,-3.67
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.38
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,30.0,N Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.09
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.08
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.77
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,20.0,N Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,10.0,N Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,28.8
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.79
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.13
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,-13.13
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,-8.68
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,18.0
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,50.7
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,87.4
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,88.1
541913.0,Gethin Hotel Penygraig,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,77.4
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.41
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.05
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.91
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,-3.03
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.92
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,50.0,N Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,36.2
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,34.2
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.98
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.51
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,40.0,N Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.88
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,-3.16
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.06
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,30.0,N Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.43
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.21
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,20.0,N Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,10.0,N Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,28.8
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.36
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.23
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,-12.89
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,-7.69
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,19.33
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,51.9
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,88.5
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,83.1
541913.0,Gethin Hotel Penygraig,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,82.5
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.74
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.77
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.92
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,-3.6
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.08
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,50.0,N Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,40.4
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,34.6
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.96
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.4
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,40.0,N Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.58
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,-3.44
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,30.0,N Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.68
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.8
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.19
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,20.0,N Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,10.0,N Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,28.9
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.19
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,-12.71
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,-9.58
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,18.08
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,54.1
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,80.6
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,94.1
541913.0,Gethin Hotel Penygraig,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,78.1
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.69
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.79
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,-5.0
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,-3.71
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.44
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,50.0,N Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,39.4
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,40.6
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,32.0
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.12
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.43
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,40.0,N Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.56
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,-3.54
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.18
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,30.0,N Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.58
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.78
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-5.87
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.35
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,20.0,N Current (RMS),A,37.6
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.5
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,10.0,N Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,28.9
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.15
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.05
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,-14.04
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,-12.21
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,19.56
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,57.4
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,97.3
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,113.9
541913.0,Gethin Hotel Penygraig,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,83.9
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.06
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.0
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.76
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,-3.61
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.58
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,50.0,N Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,41.0
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,32.7
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.37
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.51
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,40.0,N Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.19
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.69
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,-3.34
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.78
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.55
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,30.0,N Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.22
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.79
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-5.67
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.95
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,20.0,N Current (RMS),A,38.4
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.5
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,10.0,N Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,29.0
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.27
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.18
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,-12.85
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,-11.88
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,20.89
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,58.1
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,92.1
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,114.0
541913.0,Gethin Hotel Penygraig,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,88.9
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.86
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.67
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,-4.31
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,-3.8
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.3
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,50.0,N Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,34.8
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,44.3
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,41.3
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.58
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,40.0,N Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.18
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.8
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,-3.89
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.43
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,30.0,N Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.75
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.76
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.1
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,20.0,N Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.73
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,10.0,N Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,29.0
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.38
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.57
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,-13.77
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,-10.08
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,21.56
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,56.7
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,97.8
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,100.8
541913.0,Gethin Hotel Penygraig,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,92.9
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.1
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.95
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,-4.57
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,-3.29
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.14
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,50.0,N Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,36.2
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,40.7
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,35.1
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.38
