Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.45
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,40.0,N Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.65
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.09
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,-3.79
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.86
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.22
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,30.0,N Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.48
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.71
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.48
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,20.0,N Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,29.1
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.99
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.72
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,-14.85
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,-9.56
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,20.4
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,60.0
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,109.3
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,100.9
541913.0,Gethin Hotel Penygraig,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,88.2
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.78
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.33
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.45
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,-3.91
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.63
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,50.0,N Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,34.7
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,43.1
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,37.1
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.57
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.34
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,40.0,N Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.47
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.92
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,-3.48
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,-3.14
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.04
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,30.0,N Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.18
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.86
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.89
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.06
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,20.0,N Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,10.0,N Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,29.1
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.26
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.63
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,-14.0
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,-11.63
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,23.29
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,58.4
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,101.4
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,115.0
541913.0,Gethin Hotel Penygraig,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,99.1
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.81
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.28
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,-4.39
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,-4.02
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.67
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,50.0,N Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,34.9
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,42.8
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,41.7
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.41
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.33
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,40.0,N Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.64
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.95
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,-3.26
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.69
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.69
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,30.0,N Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.98
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.72
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.87
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,20.0,N Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,10.0,N Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,29.2
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.54
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.45
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,-13.87
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,-11.32
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,23.77
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,59.4
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,99.5
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,106.3
541913.0,Gethin Hotel Penygraig,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,101.9
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.51
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.01
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,-6.97
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,-4.73
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.37
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,50.0,N Current (RMS),A,33.7
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,58.9
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,46.7
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,58.5
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.5
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.45
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,40.0,N Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.68
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.72
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,-3.55
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.32
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.91
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,30.0,N Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.34
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.81
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.13
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,20.0,N Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,10.0,N Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,29.3
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.84
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,22.34
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,-16.96
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,-10.72
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,26.97
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,65.7
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,124.6
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,104.1
541913.0,Gethin Hotel Penygraig,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,116.1
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.27
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.35
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,-4.73
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,-4.32
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.66
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,50.0,N Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,36.8
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,43.3
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,37.0
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.44
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.66
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,40.0,N Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.89
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.99
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,-3.99
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.37
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,30.0,N Current (RMS),A,22.9
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.96
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.39
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.93
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,20.0,N Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.78
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.67
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,10.0,N Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,29.3
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.96
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.86
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,-15.34
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,-10.63
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,20.92
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,59.7
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,103.6
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,101.5
541913.0,Gethin Hotel Penygraig,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,88.9
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.23
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.03
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,-4.43
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,-3.69
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.85
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,50.0,N Current (RMS),A,23.7
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,35.8
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,41.0
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,37.8
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.36
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.72
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,40.0,N Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.29
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.02
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,-3.87
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.25
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,30.0,N Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.88
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.97
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-5.65
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,20.0,N Current (RMS),A,34.8
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.0
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,10.0,N Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,29.3
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.28
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.16
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,-14.46
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,-12.0
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,22.52
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,60.3
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,98.6
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,112.8
541913.0,Gethin Hotel Penygraig,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,95.3
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.46
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.96
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,-4.48
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,-4.28
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.0
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,50.0,N Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,37.1
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,45.6
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,42.8
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.44
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.91
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,40.0,N Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.7
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.03
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,-4.38
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.5
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,30.0,N Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.7
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.93
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.96
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.78
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.42
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,20.0,N Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,10.0,N Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,29.3
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.2
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.15
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,-15.13
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,-11.44
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,21.05
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,61.8
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,106.9
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,111.1
541913.0,Gethin Hotel Penygraig,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,89.4
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.95
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.18
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.98
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,-5.22
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.96
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,50.0,N Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,40.3
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,52.0
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,42.5
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.25
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.72
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.59
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,40.0,N Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.15
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.98
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,-4.11
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.46
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,30.0,N Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.44
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.59
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.54
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,20.0,N Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.23
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,10.0,N Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
