Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,29.4
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.62
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.92
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,-15.45
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,-11.2
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,21.17
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,63.6
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,115.9
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,110.3
541913.0,Gethin Hotel Penygraig,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,90.1
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.18
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.03
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,-6.7
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,-6.06
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.03
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,50.0,N Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,56.6
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,57.1
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,55.2
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.56
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.46
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,40.0,N Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.72
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.1
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,-3.97
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.3
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,30.0,N Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.92
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.13
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.89
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.76
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,20.0,N Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,29.4
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.28
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.25
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,-17.09
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,-11.02
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,26.63
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,62.4
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,126.5
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,112.1
541913.0,Gethin Hotel Penygraig,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,113.0
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.97
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.61
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,-5.56
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,-7.84
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.83
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,50.0,N Current (RMS),A,32.3
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,45.2
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,69.1
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,50.3
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.91
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.43
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,40.0,N Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.03
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.09
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,-4.48
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,30.0,N Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.3
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.0
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.25
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.97
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.43
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,20.0,N Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,10.0,N Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,29.4
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.53
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,30.39
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,-17.01
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,-15.4
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,24.0
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,64.4
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,119.7
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,141.9
541913.0,Gethin Hotel Penygraig,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,101.3
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.03
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.05
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,-6.34
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,-7.26
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.47
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,50.0,N Current (RMS),A,26.9
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,50.2
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,62.3
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,48.5
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.55
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.45
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,-3.65
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.52
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,40.0,N Current (RMS),A,30.5
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.3
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.71
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.77
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,-5.59
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.29
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.11
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,30.0,N Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,43.3
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.51
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.26
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-5.12
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,20.0,N Current (RMS),A,28.0
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.8
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,10.0,N Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,29.4
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.5
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,34.97
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,-18.46
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,-19.2
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,22.97
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,81.6
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,138.8
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,166.5
541913.0,Gethin Hotel Penygraig,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,96.9
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.62
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.34
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,-5.46
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,-5.78
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,14.91
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,50.0,N Current (RMS),A,32.1
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,44.5
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,53.6
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,63.2
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.45
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.51
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,-4.12
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.05
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,40.0,N Current (RMS),A,31.3
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,38.0
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.08
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.18
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,-4.68
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.9
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,30.0,N Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.9
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.41
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.32
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.96
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,20.0,N Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.05
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,10.0,N Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,29.5
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.21
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,32.54
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,-16.62
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,-16.83
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,27.09
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,69.5
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,121.2
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,152.5
541913.0,Gethin Hotel Penygraig,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,114.3
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.58
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.92
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,-5.02
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,-6.01
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,14.86
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,50.0,N Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,39.1
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,56.1
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,62.6
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.7
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.66
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,40.0,N Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.99
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,-4.75
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.15
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,30.0,N Current (RMS),A,26.9
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.6
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.79
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.82
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.33
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.64
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,20.0,N Current (RMS),A,26.9
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.24
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.58
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,10.0,N Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,29.5
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.27
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.24
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,-17.88
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,-13.12
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,28.28
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,60.3
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,127.4
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,126.8
541913.0,Gethin Hotel Penygraig,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,119.4
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.09
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.22
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,-5.82
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,-5.44
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,14.02
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,50.0,N Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,46.1
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,52.3
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,59.4
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.61
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.55
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.18
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,40.0,N Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.18
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.1
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,-3.81
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,30.0,N Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.92
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.97
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.7
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.46
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,20.0,N Current (RMS),A,28.9
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.91
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.56
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.47
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,10.0,N Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,29.5
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.43
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.06
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,-18.71
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,-14.71
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,25.85
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,68.0
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,139.9
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,140.3
541913.0,Gethin Hotel Penygraig,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,109.3
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.55
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.19
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,-6.83
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,-5.06
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,16.19
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,50.0,N Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,53.4
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,52.9
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,68.1
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-9.8
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.5
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,-6.38
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.82
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.65
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,40.0,N Current (RMS),A,43.9
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,52.8
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.03
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.69
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,-4.11
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.53
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,30.0,N Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.84
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-5.0
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.43
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,20.0,N Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.87
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,10.0,N Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,29.5
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.3
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.4
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,-22.18
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,-12.83
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,28.97
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,78.4
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,168.5
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,128.4
541913.0,Gethin Hotel Penygraig,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,122.7
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.74
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.5
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,-6.5
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,-4.13
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,15.75
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,50.0,N Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,50.0
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,47.6
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,66.8
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.55
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.19
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,-4.48
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.81
