Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.56
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,40.0,N Current (RMS),A,29.7
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,37.2
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.8
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.76
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,-4.19
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.44
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.55
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,30.0,N Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.7
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.9
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.35
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-6.01
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.68
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,20.0,N Current (RMS),A,33.3
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.39
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,10.0,N Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,29.6
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.98
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.47
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,-19.92
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,-12.86
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,27.7
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,67.8
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,146.6
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,127.1
541913.0,Gethin Hotel Penygraig,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,117.3
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.46
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.05
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,-5.32
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,-4.66
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.32
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,50.0,N Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,39.5
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,51.1
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,56.7
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.94
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.84
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.54
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,40.0,N Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.17
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.7
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,-3.66
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.88
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,30.0,N Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.7
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.15
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-6.12
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.83
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,20.0,N Current (RMS),A,34.3
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.9
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,10.0,N Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,29.6
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.72
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.9
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,-16.66
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,-13.31
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,26.77
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,60.9
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,123.8
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,130.4
541913.0,Gethin Hotel Penygraig,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,114.1
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.22
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,19.17
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,-5.42
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,-10.66
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.61
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,50.0,N Current (RMS),A,47.1
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,42.3
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,91.0
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,65.9
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.78
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.05
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.58
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,40.0,N Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.6
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.79
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,-3.66
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.13
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.33
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,30.0,N Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.9
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.2
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-6.69
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.86
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,20.0,N Current (RMS),A,40.5
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,10.0,N Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,29.6
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.29
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,38.8
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,-15.92
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,-20.89
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,29.54
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,82.6
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,113.2
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,183.8
541913.0,Gethin Hotel Penygraig,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,125.0
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.76
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.1
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,-6.34
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,-5.94
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.6
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,50.0,N Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,49.3
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,56.8
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,57.6
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.51
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.0
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.82
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.85
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.59
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,40.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.45
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.58
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,-3.89
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.27
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,30.0,N Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.18
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.12
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-5.61
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.94
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,20.0,N Current (RMS),A,34.0
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,10.0,N Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,29.6
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.42
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.07
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,-17.63
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,-14.18
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,25.45
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,62.8
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,127.6
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,136.0
541913.0,Gethin Hotel Penygraig,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,107.4
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.17
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.08
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,-5.98
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,-6.18
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.37
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,50.0,N Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,46.8
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,57.9
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,44.4
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.49
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.03
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.74
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.59
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,40.0,N Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.17
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.64
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,-4.5
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.15
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,30.0,N Current (RMS),A,27.1
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.1
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.78
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.01
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.26
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.06
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,20.0,N Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,10.0,N Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,29.6
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.85
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.76
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,-17.69
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,-13.34
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,22.36
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,65.3
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,133.0
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,126.1
541913.0,Gethin Hotel Penygraig,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,95.9
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.22
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.5
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,-7.15
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,-6.8
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.89
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,50.0,N Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,57.1
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,63.7
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,50.5
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.42
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.34
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.61
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,40.0,N Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.7
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.03
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,-4.47
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.17
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.18
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,30.0,N Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.38
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.1
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.64
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.97
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,20.0,N Current (RMS),A,28.9
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.14
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,10.0,N Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,29.6
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.13
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.82
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,-19.19
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,-14.64
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,26.26
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,64.4
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,140.8
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,139.7
541913.0,Gethin Hotel Penygraig,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,112.4
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.84
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.96
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,-6.28
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,-6.63
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.06
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,50.0,N Current (RMS),A,29.9
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,50.6
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,61.8
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,53.1
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.13
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.44
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.8
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.39
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,40.0,N Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.86
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.55
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,-5.27
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.43
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,30.0,N Current (RMS),A,36.0
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,43.9
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.76
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.48
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-6.0
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.47
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,20.0,N Current (RMS),A,34.1
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.4
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.48
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.81
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,10.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,29.6
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.47
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,31.02
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,-19.3
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,-15.77
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,28.33
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,67.2
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,152.7
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,147.4
541913.0,Gethin Hotel Penygraig,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,121.3
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.15
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.9
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,-5.03
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,-5.62
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,19.36
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,50.0,N Current (RMS),A,41.7
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,37.8
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,55.5
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,82.2
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.75
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.66
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.24
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,40.0,N Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.21
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.55
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,-5.53
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,30.0,N Current (RMS),A,35.8
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.1
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.87
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.53
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-5.24
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.95
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,20.0,N Current (RMS),A,29.7
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.15
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.23
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,10.0,N Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
