Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,29.6
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.13
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.18
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,-19.46
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,-13.93
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,35.71
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,61.9
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,151.3
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,132.2
541913.0,Gethin Hotel Penygraig,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,150.7
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.87
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.62
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,-6.42
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,-6.76
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.05
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,50.0,N Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,51.0
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,64.3
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,53.4
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.8
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.42
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.29
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.67
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,40.0,N Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.21
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.77
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,-4.4
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.95
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,30.0,N Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.9
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.52
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.82
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-5.56
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.07
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,20.0,N Current (RMS),A,33.3
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,10.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,29.5
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.43
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,33.04
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,-19.7
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,-16.84
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,26.97
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,70.3
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,147.0
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,156.3
541913.0,Gethin Hotel Penygraig,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,115.5
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.25
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.23
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,-6.18
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,-6.37
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,19.89
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,50.0,N Current (RMS),A,44.1
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,48.1
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,62.8
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,86.0
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.52
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.66
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.72
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.65
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,40.0,N Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.6
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,-4.45
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,30.0,N Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.22
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.33
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.19
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.88
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,20.0,N Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.2
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.2
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,10.0,N Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,29.5
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.98
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.36
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,-18.88
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,-14.36
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,37.74
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,69.1
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,139.8
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,141.9
541913.0,Gethin Hotel Penygraig,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,160.4
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.46
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.03
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,-7.12
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,-5.84
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.84
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,50.0,N Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,58.2
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,56.6
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,46.4
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.87
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.71
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,-4.61
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.58
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,40.0,N Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.28
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.46
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,-4.47
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.69
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,30.0,N Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.5
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.75
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.13
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.35
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.25
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,20.0,N Current (RMS),A,32.3
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,10.0,N Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,29.5
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.02
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.5
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,-21.07
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,-15.03
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,30.0
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,69.5
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,162.3
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,143.5
541913.0,Gethin Hotel Penygraig,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,127.4
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.46
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.76
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,-6.66
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,-4.75
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,15.84
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,50.0,N Current (RMS),A,30.5
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,52.3
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,50.2
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,68.2
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.29
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.04
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,-4.65
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,-2.51
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.66
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,40.0,N Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.23
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.96
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,-5.06
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.4
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,30.0,N Current (RMS),A,29.9
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.9
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.05
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.13
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.18
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.38
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,20.0,N Current (RMS),A,30.7
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.59
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.72
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,10.0,N Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,29.5
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.36
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.57
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,-22.22
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,-14.66
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,32.19
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,68.7
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,168.4
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,139.7
541913.0,Gethin Hotel Penygraig,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,136.9
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.4
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.41
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,-6.11
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,-6.01
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.19
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,50.0,N Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,47.5
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,58.3
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,57.0
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.74
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.58
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,-3.39
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,-3.01
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.72
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,40.0,N Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.44
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.24
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,-3.65
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.5
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.37
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,30.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.84
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.22
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.34
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.79
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,20.0,N Current (RMS),A,29.3
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.53
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.6
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,10.0,N Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,29.4
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.4
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,33.22
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,-18.96
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,-17.4
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,30.83
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,63.7
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,140.1
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,157.8
541913.0,Gethin Hotel Penygraig,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,131.0
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.19
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.55
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,-5.43
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,-5.87
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.72
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,50.0,N Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,41.8
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,58.4
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,46.0
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.66
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.26
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.85
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.7
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,40.0,N Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-14.28
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.82
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,-8.5
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.9
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.32
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,30.0,N Current (RMS),A,55.1
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,71.0
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.0
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.51
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.88
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,20.0,N Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.9
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.29
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,10.0,N Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,29.4
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.3
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,32.17
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,-21.58
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,-15.84
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,28.08
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,75.0
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,167.0
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,150.6
541913.0,Gethin Hotel Penygraig,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,119.1
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.8
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.26
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,-6.69
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,-6.21
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.34
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,50.0,N Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,54.7
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,62.6
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,68.9
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.55
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.68
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.53
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.99
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.64
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,40.0,N Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.78
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.16
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,-6.29
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.22
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,30.0,N Current (RMS),A,40.5
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,53.9
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.15
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.77
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.95
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.69
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.58
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,20.0,N Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.4
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.8
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.23
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,10.0,N Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,29.4
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.01
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.99
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,-21.27
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,-12.62
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,38.01
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,73.3
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,168.7
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,130.0
541913.0,Gethin Hotel Penygraig,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,161.7
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.55
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.04
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,-5.31
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,-4.74
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.98
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,50.0,N Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,43.1
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,47.7
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,51.1
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.83
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.78
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.63
