Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,40.0,N Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.64
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,-4.47
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.61
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,30.0,N Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.22
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.49
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.66
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.96
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.99
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,20.0,N Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.45
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.84
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.98
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,10.0,N Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,29.4
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.36
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.61
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,-20.68
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,-11.65
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,30.34
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,71.6
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,158.7
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,114.8
541913.0,Gethin Hotel Penygraig,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,131.2
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.17
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.97
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,-5.68
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,-3.27
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,14.09
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,50.0,N Current (RMS),A,29.6
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,46.2
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,36.8
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,59.8
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.49
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,-4.09
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.56
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,40.0,N Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.3
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.06
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.2
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,-4.34
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.65
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,30.0,N Current (RMS),A,29.6
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.7
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.25
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.27
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.21
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.28
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.24
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,20.0,N Current (RMS),A,21.9
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.59
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.46
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,10.0,N Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,29.4
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.56
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.93
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,-21.78
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,-9.49
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,33.05
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,88.5
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,175.0
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,101.5
541913.0,Gethin Hotel Penygraig,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,140.0
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.69
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.07
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,-7.97
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,-5.09
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,16.07
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,50.0,N Current (RMS),A,38.6
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,73.7
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,54.5
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,68.4
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.72
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.51
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.06
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.69
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,40.0,N Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.77
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.82
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,-7.17
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.82
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,30.0,N Current (RMS),A,48.6
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,63.0
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.66
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.01
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.43
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,20.0,N Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.4
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.34
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.52
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,10.0,N Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,29.4
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-41.19
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.74
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,-24.92
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,-9.81
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,35.57
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,99.9
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,202.5
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,110.5
541913.0,Gethin Hotel Penygraig,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,150.6
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-17.11
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.12
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,-9.65
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,-6.99
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,17.08
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,50.0,N Current (RMS),A,36.3
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,84.1
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,72.5
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,73.7
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.94
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.41
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,40.0,N Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.09
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.96
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,-5.9
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.25
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.7
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,30.0,N Current (RMS),A,29.7
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,45.9
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.9
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.36
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.12
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.29
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,20.0,N Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.2
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,10.0,N Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,29.3
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.74
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.85
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,-23.62
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,-12.99
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,37.92
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,75.6
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,183.8
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,134.5
541913.0,Gethin Hotel Penygraig,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,160.3
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-17.14
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.4
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,-9.46
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,-9.07
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,23.94
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,50.0,N Current (RMS),A,39.1
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,85.2
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,88.6
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,102.7
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.21
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,-3.39
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.95
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,40.0,N Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.5
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.96
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,-6.51
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.92
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,30.0,N Current (RMS),A,44.4
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.8
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.7
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.5
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.59
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.28
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,20.0,N Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.73
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,10.0,N Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,29.3
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.33
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,31.68
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,-23.08
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,-14.89
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,45.66
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,77.9
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,181.6
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,149.0
541913.0,Gethin Hotel Penygraig,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,192.8
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.98
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.26
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,-5.67
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,-3.5
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.88
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,50.0,N Current (RMS),A,32.0
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,50.6
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,42.0
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,67.1
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.39
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.16
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.76
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,40.0,N Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.19
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.91
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,-5.38
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.73
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.93
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,30.0,N Current (RMS),A,31.9
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,41.1
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.89
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.75
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.93
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,20.0,N Current (RMS),A,29.5
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.93
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,10.0,N Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,29.3
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.74
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.1
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,-17.86
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,-9.9
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,34.33
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,71.1
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,133.0
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,102.3
541913.0,Gethin Hotel Penygraig,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,145.2
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.72
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.3
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,-5.1
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,-4.79
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,17.7
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,50.0,N Current (RMS),A,36.0
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,47.9
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,53.7
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,75.2
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.42
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.04
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.21
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,40.0,N Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.04
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.28
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,-6.03
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,30.0,N Current (RMS),A,31.9
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,44.9
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.78
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.73
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.22
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.93
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,20.0,N Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,10.0,N Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,29.2
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.09
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.62
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,-17.6
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,-10.77
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,32.99
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,64.3
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,131.7
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,112.7
541913.0,Gethin Hotel Penygraig,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,138.7
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.26
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.83
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,-6.64
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,-4.88
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,16.44
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,50.0,N Current (RMS),A,35.3
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,65.1
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,50.7
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,70.6
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.68
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,40.0,N Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.8
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.69
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,-7.63
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.65
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,30.0,N Current (RMS),A,49.1
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,58.4
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.0
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.49
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.04
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,20.0,N Current (RMS),A,29.2
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.0
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,10.0,N Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
