Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,29.1
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.21
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.79
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,-20.12
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,-9.61
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,34.12
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,78.9
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,158.4
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,104.5
541913.0,Gethin Hotel Penygraig,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,143.8
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.6
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.88
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.74
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,-5.45
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.9
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,50.0,N Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,39.6
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,55.6
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,50.6
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.82
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.92
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.64
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,40.0,N Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-13.49
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.03
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,-8.75
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.68
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.95
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,30.0,N Current (RMS),A,52.4
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,67.0
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.46
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.32
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.03
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,20.0,N Current (RMS),A,29.2
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.98
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,10.0,N Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,29.1
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.27
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.28
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,-18.76
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,-12.56
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,28.75
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,66.1
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,148.4
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,122.7
541913.0,Gethin Hotel Penygraig,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,121.0
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-14.37
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.94
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,-7.42
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,-6.62
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,14.54
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,50.0,N Current (RMS),A,32.1
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,76.1
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,62.8
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,63.0
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.12
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.58
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,-3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.74
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,40.0,N Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-14.29
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.64
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,-9.76
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.69
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.23
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,30.0,N Current (RMS),A,53.3
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,71.6
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.47
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.61
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.39
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.78
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,20.0,N Current (RMS),A,37.9
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,58.0
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.77
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,10.0,N Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,29.1
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.59
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.12
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,-23.57
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,-13.84
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,34.6
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,73.4
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,186.6
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,135.3
541913.0,Gethin Hotel Penygraig,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,145.1
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-14.77
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.63
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,-7.01
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,-6.1
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.66
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,50.0,N Current (RMS),A,45.2
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,77.4
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,55.4
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,51.4
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.18
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,-3.43
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.84
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,40.0,N Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.91
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.44
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,-9.28
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.1
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,30.0,N Current (RMS),A,50.3
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,65.7
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.34
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.88
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.58
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,20.0,N Current (RMS),A,33.9
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.2
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,10.0,N Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,29.0
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.36
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.01
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,-23.02
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,-12.48
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,32.15
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,82.2
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,185.1
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,120.7
541913.0,Gethin Hotel Penygraig,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,135.4
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.56
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.71
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,-4.64
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,-7.81
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.26
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,50.0,N Current (RMS),A,36.4
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,45.5
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,66.2
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,36.0
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.3
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.31
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.11
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,40.0,N Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.93
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.49
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,-8.36
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,-3.28
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.88
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,30.0,N Current (RMS),A,46.3
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,60.5
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.46
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.65
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.69
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,20.0,N Current (RMS),A,45.4
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,70.2
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,10.0,N Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,29.0
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.17
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,29.02
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,-19.58
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,-14.61
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,33.28
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,61.6
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,151.4
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,135.4
541913.0,Gethin Hotel Penygraig,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,139.6
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.96
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.34
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,-7.21
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,-7.97
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.43
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,50.0,N Current (RMS),A,43.1
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,68.9
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,69.5
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,36.9
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.94
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.48
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.67
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.13
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,40.0,N Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.9
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.23
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,-8.5
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.23
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.09
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,30.0,N Current (RMS),A,51.4
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,65.0
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.1
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.76
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.89
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,20.0,N Current (RMS),A,28.4
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,10.0,N Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,28.9
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.9
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,31.25
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,-21.42
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,-16.29
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,26.96
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,78.5
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,170.6
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,148.7
541913.0,Gethin Hotel Penygraig,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,114.0
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-18.38
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.31
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.24
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,-9.94
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,-6.5
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.26
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,50.0,N Current (RMS),A,50.4
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,88.4
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,60.0
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,36.2
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.31
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.3
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,40.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-14.33
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.5
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,-8.88
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,-2.01
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.54
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,30.0,N Current (RMS),A,54.4
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,70.0
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.58
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.57
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.44
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.13
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.39
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,20.0,N Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,10.0,N Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,28.9
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-42.88
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.37
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,-25.89
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,-13.81
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,24.92
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,103.1
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,208.6
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,126.4
541913.0,Gethin Hotel Penygraig,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,105.5
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.02
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.07
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.75
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,-6.32
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,-7.96
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.26
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,50.0,N Current (RMS),A,37.6
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,53.5
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,70.1
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,35.7
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.08
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.53
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.2
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,40.0,N Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.3
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.65
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,-6.27
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.46
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.97
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,30.0,N Current (RMS),A,35.1
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,46.9
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.56
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.82
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.96
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.62
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.78
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,20.0,N Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.61
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,10.0,N Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,28.9
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.33
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.67
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,-20.69
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,-14.94
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,24.35
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,71.2
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,160.6
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,133.4
541913.0,Gethin Hotel Penygraig,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,103.3
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.23
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,20.2
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,-6.67
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,-11.84
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.84
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,50.0,N Current (RMS),A,51.4
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,54.5
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,98.6
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,42.5
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.67
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,-3.48
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.25
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,40.0,N Current (RMS),A,17.7
