Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.15
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.49
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,-7.23
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.26
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.18
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,30.0,N Current (RMS),A,31.9
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,49.0
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.06
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.1
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.01
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,20.0,N Current (RMS),A,29.7
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.64
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,10.0,N Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,28.9
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.43
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,35.09
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,-20.66
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,-19.31
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,27.42
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,62.6
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,150.1
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,168.6
541913.0,Gethin Hotel Penygraig,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,116.4
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.85
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.79
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,-5.02
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,-9.32
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.28
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,50.0,N Current (RMS),A,52.2
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,39.7
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,83.7
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,35.6
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.5
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.77
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.7
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.72
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.71
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,40.0,N Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.14
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.88
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,-7.07
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.36
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.84
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,30.0,N Current (RMS),A,33.0
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,51.0
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.33
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.29
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.24
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-5.09
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.77
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,20.0,N Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.61
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,10.0,N Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,28.8
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.87
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,32.94
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,-19.64
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,-18.13
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,25.63
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,72.1
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,148.8
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,160.6
541913.0,Gethin Hotel Penygraig,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,108.3
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.09
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.48
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,-4.78
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,-7.71
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.27
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,50.0,N Current (RMS),A,34.6
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,40.8
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,64.8
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,40.4
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.81
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.84
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.94
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.76
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,40.0,N Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.36
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.68
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,-7.4
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,-3.5
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.24
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,30.0,N Current (RMS),A,29.5
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,52.9
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.9
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.54
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.79
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.2
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.32
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.45
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,20.0,N Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,10.0,N Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,28.7
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.61
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,32.18
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,-20.2
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,-17.62
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,27.72
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,66.8
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,153.6
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,156.4
541913.0,Gethin Hotel Penygraig,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,117.8
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.87
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.8
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,-4.61
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,-6.38
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.49
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,50.0,N Current (RMS),A,31.9
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,43.5
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,59.7
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,40.9
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.03
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.76
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.63
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.23
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.91
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,40.0,N Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.9
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.35
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.49
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,-6.89
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.25
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.86
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,30.0,N Current (RMS),A,33.5
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,45.2
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.2
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.2
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.65
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.97
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.02
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,20.0,N Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.0
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,10.0,N Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,28.6
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.09
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.7
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,-20.57
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,-13.3
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,30.45
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,68.5
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,155.7
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,135.4
541913.0,Gethin Hotel Penygraig,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,128.7
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.11
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.24
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,-6.25
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.37
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,50.0,N Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,55.0
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,30.5
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,44.8
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.43
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.44
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.9
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.87
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,40.0,N Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.08
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.85
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,-7.66
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,-2.47
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.18
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,30.0,N Current (RMS),A,40.3
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,56.1
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.75
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.11
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.82
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.24
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.01
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,20.0,N Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.8
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,10.0,N Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,28.5
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.14
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.2
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,-23.18
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,-11.78
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,27.6
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,86.1
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,179.5
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,118.0
541913.0,Gethin Hotel Penygraig,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,117.2
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.24
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.2
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.04
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,-7.33
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,-5.55
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.65
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,50.0,N Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,60.4
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,49.8
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,58.8
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.73
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.01
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,-4.07
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,-2.12
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.01
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,40.0,N Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.73
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.67
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,-7.94
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,-3.08
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.18
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,30.0,N Current (RMS),A,34.7
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,55.6
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.63
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.05
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.31
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.15
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.79
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,20.0,N Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.98
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.23
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,10.0,N Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,28.5
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.87
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,33.92
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,-24.24
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,-18.14
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,28.76
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,74.8
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,181.3
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,162.3
541913.0,Gethin Hotel Penygraig,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,122.1
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.93
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.43
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.87
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,-7.54
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,-5.38
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.84
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,50.0,N Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,63.9
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,50.5
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,59.0
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.22
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.54
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,-3.06
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.01
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,40.0,N Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.9
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.8
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.26
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,-7.51
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.91
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.11
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,30.0,N Current (RMS),A,34.3
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,51.7
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.25
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.63
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.49
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.99
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.14
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,20.0,N Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.49
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.82
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-6.08
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,10.0,N Current (RMS),A,42.7
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,51.6
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,28.4
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.61
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,38.36
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,-23.43
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,-21.21
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,29.17
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,77.2
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,173.6
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,183.4
541913.0,Gethin Hotel Penygraig,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,123.3
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.66
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.54
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.92
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,-6.0
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,-2.9
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,15.56
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,50.0,N Current (RMS),A,37.6
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,51.9
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,32.1
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,66.8
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.9
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.38
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,40.0,N Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-13.34
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.29
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,-9.41
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.49
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.75
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,30.0,N Current (RMS),A,54.6
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,68.6
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.51
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.23
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.75
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-6.08
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,20.0,N Current (RMS),A,29.7
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.31
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,10.0,N Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,28.4
