Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.08
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.55
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,-23.01
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,-14.9
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,35.47
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,79.2
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,176.3
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,133.1
541913.0,Gethin Hotel Penygraig,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,150.2
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.36
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.59
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.74
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,-6.5
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,-3.78
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,14.36
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,50.0,N Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,55.5
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,36.6
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,61.3
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.17
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.21
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.45
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,40.0,N Current (RMS),A,31.8
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,40.8
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-13.79
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.16
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,-8.92
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.82
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.92
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,30.0,N Current (RMS),A,52.8
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,68.9
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.92
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.23
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-8.41
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.68
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,20.0,N Current (RMS),A,49.5
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,72.6
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.34
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.98
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,10.0,N Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,28.3
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.52
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,31.87
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,-22.2
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,-17.41
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,35.59
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,66.0
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,168.7
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,153.0
541913.0,Gethin Hotel Penygraig,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,152.1
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.85
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.59
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,-4.88
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,-3.47
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.03
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,50.0,N Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,39.3
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,35.8
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,51.5
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.59
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.81
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.53
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,40.0,N Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.28
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,-6.05
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.42
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,30.0,N Current (RMS),A,35.4
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,46.4
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.5
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.94
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-6.61
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.05
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,20.0,N Current (RMS),A,38.2
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.5
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.7
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.1
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,10.0,N Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,28.3
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.07
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.82
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,-18.72
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,-13.94
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,30.06
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,59.5
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,138.2
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,131.3
541913.0,Gethin Hotel Penygraig,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,127.9
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.12
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.01
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,-5.69
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,-3.31
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.19
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,50.0,N Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,49.2
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,38.0
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,56.1
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.42
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.32
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.69
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,40.0,N Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.23
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,-5.47
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.17
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,30.0,N Current (RMS),A,36.6
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.7
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.1
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.61
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.58
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.22
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-5.15
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,20.0,N Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.15
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.82
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,10.0,N Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,28.3
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.08
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.44
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,-18.51
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,-12.0
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,30.96
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,57.6
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,133.9
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,118.3
541913.0,Gethin Hotel Penygraig,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,130.7
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.36
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.12
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,-5.53
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.25
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,50.0,N Current (RMS),A,28.2
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,45.9
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,40.1
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.63
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.58
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.2
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.53
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,40.0,N Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.53
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.34
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,-5.55
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.14
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,30.0,N Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.1
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.3
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.0
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.22
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.57
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.8
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,20.0,N Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.3
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,10.0,N Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,28.2
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.21
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.87
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,-18.85
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,-8.85
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,28.83
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,68.8
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,144.7
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,95.8
541913.0,Gethin Hotel Penygraig,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,121.4
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.0
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.56
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,-5.46
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,-2.49
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.79
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,50.0,N Current (RMS),A,31.4
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,48.0
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,35.4
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,55.4
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.59
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,-3.88
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.46
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,40.0,N Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.85
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.98
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,-5.79
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.72
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,30.0,N Current (RMS),A,31.1
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,43.8
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.2
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.18
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.82
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.38
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.99
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,20.0,N Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.72
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,10.0,N Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,28.1
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.47
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.38
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,-19.29
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,-7.44
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,29.69
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,78.4
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,149.6
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,88.8
541913.0,Gethin Hotel Penygraig,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,126.0
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.59
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.81
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,-6.13
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,-6.44
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.5
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,50.0,N Current (RMS),A,35.9
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,51.2
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,67.7
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,44.7
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.24
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,-3.21
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.87
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,40.0,N Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.24
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.16
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,-6.63
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.03
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,30.0,N Current (RMS),A,37.4
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,44.2
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.81
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.37
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.63
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,20.0,N Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,10.0,N Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,28.1
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.16
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.13
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,-20.1
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,-11.58
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,24.97
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,69.0
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,146.7
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,117.8
541913.0,Gethin Hotel Penygraig,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,105.4
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.32
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.42
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.72
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,-5.52
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,-7.98
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.96
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,50.0,N Current (RMS),A,34.6
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,42.2
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,75.5
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,42.3
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.88
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.76
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.88
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,40.0,N Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.76
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.49
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,-6.32
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.73
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.95
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,30.0,N Current (RMS),A,37.2
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,48.0
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.37
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.33
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,20.0,N Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.81
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,10.0,N Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,28.0
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.27
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.36
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,-17.71
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,-13.4
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,26.36
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,55.5
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,131.9
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,130.2
541913.0,Gethin Hotel Penygraig,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,111.2
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.54
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.27
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.57
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,-5.78
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,-6.41
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.61
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,50.0,N Current (RMS),A,32.6
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,43.8
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,64.6
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,49.8
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.84
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.96
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.75
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,40.0,N Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.3
