Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.65
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.52
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,-5.96
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.78
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.7
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,30.0,N Current (RMS),A,30.1
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,43.4
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.22
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.04
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.03
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,20.0,N Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.35
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.18
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,10.0,N Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,27.8
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.93
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.33
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,-17.73
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,-13.0
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,28.98
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,57.5
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,128.1
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,131.2
541913.0,Gethin Hotel Penygraig,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,122.1
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.31
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.46
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.19
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,-7.94
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,-5.25
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.07
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,50.0,N Current (RMS),A,37.9
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,67.4
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,54.6
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,51.9
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.26
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.22
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,40.0,N Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.81
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.87
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,-6.37
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.5
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,30.0,N Current (RMS),A,34.9
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,45.4
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.61
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.42
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,20.0,N Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.86
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,10.0,N Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,27.7
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.47
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.54
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,-19.96
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,-13.16
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,27.37
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,66.3
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,149.6
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,128.3
541913.0,Gethin Hotel Penygraig,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,115.8
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.06
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.13
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,-7.13
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,-6.93
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.19
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,50.0,N Current (RMS),A,28.4
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,60.7
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,66.1
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,56.7
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.3
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.18
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.21
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,-5.27
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.3
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,40.0,N Current (RMS),A,32.4
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,43.0
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.5
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.79
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,-6.27
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.51
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.59
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,30.0,N Current (RMS),A,30.1
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.3
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.74
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.02
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.94
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.95
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,20.0,N Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.94
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.35
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,10.0,N Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,27.6
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.79
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,38.77
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,-19.23
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,-20.0
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,32.13
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,62.3
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,142.3
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,182.5
541913.0,Gethin Hotel Penygraig,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,135.6
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.52
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.27
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,-7.3
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,-3.8
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.61
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,50.0,N Current (RMS),A,38.2
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,65.0
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,39.2
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,57.2
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.94
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,9.45
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.23
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,-6.29
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.96
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,40.0,N Current (RMS),A,33.7
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,47.0
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.35
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.61
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,-7.15
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,-4.87
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.89
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,30.0,N Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,55.7
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.0
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.47
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.12
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.16
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,20.0,N Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.08
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.9
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,10.0,N Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,27.5
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.4
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,36.89
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,-20.85
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,-19.82
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,32.78
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,65.9
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,164.6
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,173.6
541913.0,Gethin Hotel Penygraig,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,136.9
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.45
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.44
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,-6.12
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,-3.02
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.54
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,50.0,N Current (RMS),A,26.9
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,51.1
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,34.6
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,48.8
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.61
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.21
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.73
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,-2.14
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.28
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,40.0,N Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.75
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.97
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,-7.07
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,-3.17
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.32
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,30.0,N Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,56.5
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.12
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.27
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.9
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.73
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.43
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,20.0,N Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.9
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.5
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,10.0,N Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,27.4
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.25
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.09
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,-21.33
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,-11.64
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,34.75
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,72.8
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,169.9
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,113.8
541913.0,Gethin Hotel Penygraig,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,145.0
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.28
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.76
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,-6.91
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,-4.09
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.38
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,50.0,N Current (RMS),A,27.9
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,58.9
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,46.8
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,56.6
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.76
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.41
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.55
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,-2.04
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.75
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,40.0,N Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,36.7
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.59
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.94
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,-6.02
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.85
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,30.0,N Current (RMS),A,33.5
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,40.4
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.47
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.47
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.92
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.8
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,20.0,N Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.2
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.43
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,10.0,N Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,27.4
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.33
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.81
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,-21.84
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,-11.25
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,38.78
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,78.3
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,172.4
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,112.5
541913.0,Gethin Hotel Penygraig,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,163.0
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.71
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.13
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,-5.67
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.01
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,50.0,N Current (RMS),A,26.9
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,48.1
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,33.4
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,39.2
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-9.16
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.82
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,-4.44
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,-2.56
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.69
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,40.0,N Current (RMS),A,21.5
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,42.9
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.5
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.59
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.61
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,-6.96
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.4
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,30.0,N Current (RMS),A,38.2
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,53.2
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.71
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.67
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.49
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.27
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,20.0,N Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.82
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,10.0,N Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,27.3
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.74
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.39
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,-21.47
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,-10.78
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,30.19
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,71.4
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,174.1
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,116.7
541913.0,Gethin Hotel Penygraig,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,127.6
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.39
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.8
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,-5.87
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,-2.72
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.12
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,50.0,N Current (RMS),A,27.9
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,51.1
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,32.1
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,48.2
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.92
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.85
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.58
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.83
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,40.0,N Current (RMS),A,26.3
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.9
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.25
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.52
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,-6.67
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.82
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.7
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,30.0,N Current (RMS),A,40.2
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,51.1
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.42
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.27
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.87
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.98
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.57
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,20.0,N Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.88
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,10.0,N Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,27.3
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
