Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.19
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.78
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,-20.87
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,-9.98
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,26.11
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,75.3
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,166.9
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,106.4
541913.0,Gethin Hotel Penygraig,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,112.4
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.9
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.41
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,-5.68
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,-3.35
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.48
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,50.0,N Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,48.4
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,35.2
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,51.0
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.16
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.79
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.79
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,40.0,N Current (RMS),A,24.7
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.07
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,-6.16
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.45
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,30.0,N Current (RMS),A,37.5
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.3
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.33
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.46
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.1
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.51
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,20.0,N Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,10.0,N Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,27.2
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.57
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.18
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,-19.16
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,-7.4
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,25.61
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,76.8
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,146.8
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,87.8
541913.0,Gethin Hotel Penygraig,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,110.0
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.61
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.7
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,-6.37
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,-3.06
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,16.73
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,50.0,N Current (RMS),A,31.8
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,59.3
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,35.9
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,69.8
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.3
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.45
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,-4.43
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.06
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,40.0,N Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,37.1
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.38
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.82
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,-5.42
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.49
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,30.0,N Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.4
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.17
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.31
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.18
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.36
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,20.0,N Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,10.0,N Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,27.1
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.49
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.43
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,-20.03
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,-6.76
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,30.33
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,81.2
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,163.4
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,88.0
541913.0,Gethin Hotel Penygraig,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,128.1
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-14.46
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.34
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,-7.0
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,-3.02
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.77
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,50.0,N Current (RMS),A,41.1
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,67.1
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,39.2
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,33.9
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-9.12
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.1
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,-5.17
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.89
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,40.0,N Current (RMS),A,34.9
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,44.3
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.45
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,-6.02
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.32
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.3
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,30.0,N Current (RMS),A,32.8
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,42.8
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.42
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.27
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.6
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.08
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,20.0,N Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.25
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.98
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.82
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,10.0,N Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,27.0
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-40.58
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.46
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,-23.04
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,-7.42
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,19.86
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,112.0
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,192.6
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,93.0
541913.0,Gethin Hotel Penygraig,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,85.1
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.98
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.71
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,-6.56
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.25
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,50.0,N Current (RMS),A,37.1
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,60.9
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,31.3
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.64
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.73
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.89
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.93
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,40.0,N Current (RMS),A,30.7
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,38.5
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.73
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,-6.29
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.3
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.45
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,30.0,N Current (RMS),A,36.5
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,41.6
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.22
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.87
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.1
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.85
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.95
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,20.0,N Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.6
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.14
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.07
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,27.0
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.49
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.7
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,-20.97
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,-7.71
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,22.63
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,95.3
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,172.8
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,94.2
541913.0,Gethin Hotel Penygraig,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,96.6
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.4
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.0
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,-4.76
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,-3.66
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.12
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,50.0,N Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,41.3
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,41.8
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,43.5
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.51
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.11
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,-4.05
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.75
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,40.0,N Current (RMS),A,28.0
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,35.8
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.34
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.34
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,-6.35
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.14
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.27
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,30.0,N Current (RMS),A,36.1
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,47.6
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.78
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.51
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.08
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,20.0,N Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.01
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.44
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,10.0,N Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,26.9
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.39
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.25
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,-18.35
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,-11.45
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,23.76
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,67.6
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,148.2
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,117.0
541913.0,Gethin Hotel Penygraig,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,101.1
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.38
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.67
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.61
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,-3.48
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.17
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,50.0,N Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,40.8
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,40.6
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.99
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.9
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.46
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.84
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,40.0,N Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.4
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.63
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.11
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,-6.2
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.52
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,30.0,N Current (RMS),A,33.8
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.1
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.27
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.58
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.54
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.81
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.3
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,20.0,N Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.77
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.33
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,10.0,N Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,26.9
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.26
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.04
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,-18.45
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,-10.9
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,20.03
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,75.7
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,147.7
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,114.6
541913.0,Gethin Hotel Penygraig,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,85.4
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.22
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.2
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,-6.16
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,-2.32
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.13
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,50.0,N Current (RMS),A,32.9
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,57.6
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,33.1
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,35.4
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.21
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,-4.13
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.06
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.57
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,40.0,N Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.4
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.06
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.49
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,-6.43
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.58
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,30.0,N Current (RMS),A,42.2
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,49.9
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,48.2
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.06
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.43
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.57
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,20.0,N Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.52
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,10.0,N Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,26.9
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.81
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.06
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,-20.46
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,-8.5
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,29.0
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,78.1
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,165.9
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,99.7
541913.0,Gethin Hotel Penygraig,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,121.7
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.59
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.95
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,-3.35
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.17
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,50.0,N Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,44.2
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,43.4
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-8.46
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,-5.27
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.79
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,40.0,N Current (RMS),A,36.8
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,45.8
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.2
