Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.32
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,-7.06
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.33
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,30.0,N Current (RMS),A,41.0
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,48.6
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.67
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.97
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.03
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.36
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,20.0,N Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.56
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.45
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,10.0,N Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,26.8
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.91
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.14
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,-19.93
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,-9.64
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,26.64
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,65.4
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,150.7
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,106.7
541913.0,Gethin Hotel Penygraig,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,113.4
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.23
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.87
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.46
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.28
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,50.0,N Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,30.9
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,27.1
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,44.8
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.45
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,-3.42
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.94
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,40.0,N Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.33
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.76
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,-7.22
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.86
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.25
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,30.0,N Current (RMS),A,32.3
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.5
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.3
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.38
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.65
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.25
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.68
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,20.0,N Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.2
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,10.0,N Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,26.8
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.55
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.61
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,-18.9
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,-10.96
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,30.31
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,58.8
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,137.8
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,106.8
541913.0,Gethin Hotel Penygraig,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,130.6
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.45
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.44
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,-4.91
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,-2.45
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.56
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,50.0,N Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,46.1
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,45.9
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.11
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.12
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.93
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,40.0,N Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.65
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.62
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,-7.34
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,-3.24
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.46
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,30.0,N Current (RMS),A,35.5
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,50.7
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.1
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.48
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.52
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,20.0,N Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.67
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,10.0,N Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,26.7
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.46
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.97
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,-19.96
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,-10.9
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,24.14
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,65.9
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,150.2
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,104.9
541913.0,Gethin Hotel Penygraig,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,103.7
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.14
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.86
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,-5.69
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,-2.79
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.56
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,50.0,N Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,56.3
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,32.4
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,54.2
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.98
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.64
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,40.0,N Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.84
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.06
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,-7.82
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.66
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.56
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,30.0,N Current (RMS),A,40.7
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,53.1
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.24
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.08
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.14
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.78
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,20.0,N Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.32
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,10.0,N Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,26.6
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.61
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.97
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,-19.9
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,-9.69
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,25.54
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,71.8
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,152.0
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,98.1
541913.0,Gethin Hotel Penygraig,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,109.3
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.7
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.81
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,-4.34
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.85
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,50.0,N Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,31.7
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,42.5
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,58.8
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.8
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.67
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,40.0,N Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.54
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.78
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,-6.16
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.89
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,30.0,N Current (RMS),A,32.5
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,41.0
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.19
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.72
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,20.0,N Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.35
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.16
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,26.6
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.96
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.46
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,-16.28
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,-10.89
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,21.13
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,49.9
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,122.5
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,102.5
541913.0,Gethin Hotel Penygraig,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,90.4
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.99
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.39
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,-4.39
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,-4.87
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.46
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,50.0,N Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,42.4
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,46.1
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,48.8
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.75
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.61
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.5
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.66
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,40.0,N Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.25
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,-7.08
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.81
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,30.0,N Current (RMS),A,42.7
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,52.1
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.16
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.54
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,20.0,N Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.39
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.01
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,10.0,N Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,26.6
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.09
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.96
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,-18.98
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,-11.85
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,19.01
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,70.4
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,148.7
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,110.0
541913.0,Gethin Hotel Penygraig,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,81.4
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.86
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.57
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,-5.4
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.34
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,50.0,N Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,51.4
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,31.5
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,52.6
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.89
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,40.0,N Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.64
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,-6.71
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.81
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,30.0,N Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,45.8
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.26
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.01
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.27
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,20.0,N Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.29
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,10.0,N Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,26.6
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.18
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.07
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,-17.88
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,-8.85
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,23.55
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,62.2
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,137.0
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,90.2
541913.0,Gethin Hotel Penygraig,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,101.1
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.42
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.31
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,-6.17
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,-5.41
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.68
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,50.0,N Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,63.2
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,51.0
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,62.2
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.45
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,40.0,N Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.76
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.36
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,-5.25
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.1
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.79
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,30.0,N Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.6
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.03
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,20.0,N Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.18
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.86
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,10.0,N Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,26.6
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
