Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.94
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.79
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,-16.61
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,-10.42
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,24.03
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,54.0
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,130.4
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,99.9
541913.0,Gethin Hotel Penygraig,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,102.5
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.44
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.09
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,-5.06
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,-4.15
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.65
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,50.0,N Current (RMS),A,32.1
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,46.9
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,44.1
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,60.1
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.04
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,40.0,N Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.87
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.52
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,-4.13
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.41
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.35
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,30.0,N Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.1
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.83
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.26
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.09
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,20.0,N Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.78
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,10.0,N Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,26.6
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.99
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.91
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,-13.98
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,-10.47
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,28.17
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,58.1
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,104.3
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,103.5
541913.0,Gethin Hotel Penygraig,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,122.4
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.25
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.43
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,-4.61
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,-3.38
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.17
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,50.0,N Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,41.9
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,39.2
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,47.6
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.69
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,40.0,N Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.25
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.25
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,-4.27
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.73
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.74
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,30.0,N Current (RMS),A,31.7
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.5
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.0
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.54
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.46
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.61
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,20.0,N Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.72
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,10.0,N Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,26.6
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.88
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.57
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,-13.41
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,-8.65
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,28.17
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,53.8
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,100.2
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,90.8
541913.0,Gethin Hotel Penygraig,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,120.0
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.26
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.18
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.82
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,-6.24
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.82
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,50.0,N Current (RMS),A,34.8
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,41.9
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,62.7
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,34.6
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.5
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.54
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.04
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.82
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.7
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,40.0,N Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.08
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.19
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,-5.07
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.18
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,30.0,N Current (RMS),A,39.7
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.6
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,52.2
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.08
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.58
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,20.0,N Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.84
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,10.0,N Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,26.6
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.74
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.08
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,-14.78
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,-11.92
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,26.56
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,44.6
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,119.3
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,114.1
541913.0,Gethin Hotel Penygraig,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,113.4
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.46
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.88
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,-5.14
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,-6.31
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.78
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,50.0,N Current (RMS),A,37.1
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,43.8
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,61.6
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.66
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,40.0,N Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.78
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.06
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,-3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.82
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,30.0,N Current (RMS),A,33.0
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,39.3
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.26
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,20.0,N Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,10.0,N Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,26.7
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.05
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.14
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,-12.61
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,-10.32
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,19.23
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,50.4
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,101.9
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,99.9
541913.0,Gethin Hotel Penygraig,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.93
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.6
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,-6.5
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,-3.53
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.66
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,50.0,N Current (RMS),A,29.2
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,53.5
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,37.6
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,29.5
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.12
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,40.0,N Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.92
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.12
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,-3.01
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.95
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,30.0,N Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.38
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.89
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,20.0,N Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.38
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,10.0,N Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,26.8
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.05
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.94
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,-15.29
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,-6.51
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,15.54
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,60.8
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,116.8
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,70.4
541913.0,Gethin Hotel Penygraig,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,67.2
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.24
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.66
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,-4.93
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,-5.86
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.17
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,50.0,N Current (RMS),A,32.9
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,43.5
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,56.4
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,31.3
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.63
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,40.0,N Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.21
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,-3.79
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.8
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,30.0,N Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.9
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.59
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.14
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,20.0,N Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.38
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,10.0,N Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,26.8
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.5
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.54
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,-14.52
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,-9.29
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,16.14
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,59.2
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,115.1
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,92.8
541913.0,Gethin Hotel Penygraig,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,70.0
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.29
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.68
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.55
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,-4.69
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.1
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,50.0,N Current (RMS),A,33.2
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,50.6
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,31.5
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.87
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.98
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.72
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,40.0,N Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.84
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.24
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,-4.7
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,30.0,N Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.9
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.81
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.1
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.29
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.08
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,20.0,N Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.18
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.46
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.8
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,10.0,N Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,26.8
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.23
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.11
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,-14.34
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,-9.66
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,17.47
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,55.4
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,106.3
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,96.6
541913.0,Gethin Hotel Penygraig,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,74.9
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.11
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.1
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.29
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,-4.04
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.69
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,50.0,N Current (RMS),A,25.9
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,44.5
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.97
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,40.0,N Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.29
