Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.15
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,-3.75
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,30.0,N Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.47
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.12
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,20.0,N Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.78
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.57
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.65
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,10.0,N Current (RMS),A,21.9
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,26.9
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.91
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.34
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,-13.19
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,-7.83
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,16.87
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,43.3
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,94.5
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,81.8
541913.0,Gethin Hotel Penygraig,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,72.0
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.84
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.28
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.22
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,-3.29
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.4
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,50.0,N Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,35.4
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,32.3
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.13
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.16
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.83
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,40.0,N Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.16
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.43
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,-3.29
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.81
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,30.0,N Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.96
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.25
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.49
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,20.0,N Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.63
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,10.0,N Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,27.0
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.63
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.44
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,-12.13
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,-6.28
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,18.19
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,45.9
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,85.6
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,72.2
541913.0,Gethin Hotel Penygraig,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,78.0
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.93
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.31
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.5
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,-5.15
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.75
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,50.0,N Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,52.0
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,33.5
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.08
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.94
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,40.0,N Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,1.5
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.06
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,-2.93
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.65
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,30.0,N Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,20.0,N Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.62
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,10.0,N Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,27.0
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.81
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.27
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,-11.48
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,-6.7
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,20.53
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,45.9
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,81.4
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,77.0
541913.0,Gethin Hotel Penygraig,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,88.8
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.66
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.56
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.74
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,-4.76
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.64
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,50.0,N Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,30.0
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,45.2
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.4
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,40.0,N Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.24
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,-3.17
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,30.0,N Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.76
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.96
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,10.0,N Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,27.0
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.77
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,-10.75
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,-6.37
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,13.67
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,39.5
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,75.2
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,72.4
541913.0,Gethin Hotel Penygraig,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,59.6
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.94
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.71
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.91
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,-4.62
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.15
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,50.0,N Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,45.3
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.9
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.38
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,40.0,N Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.34
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,-3.3
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.52
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,30.0,N Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.86
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,20.0,N Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,10.0,N Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,27.1
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.5
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.07
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,-11.42
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,-7.29
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,14.34
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,41.8
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,86.0
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,78.8
541913.0,Gethin Hotel Penygraig,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,62.4
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.15
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.62
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.94
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,-6.93
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.67
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,50.0,N Current (RMS),A,33.7
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,32.2
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,61.1
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,29.2
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.04
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.45
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,40.0,N Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,-2.39
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.98
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,30.0,N Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.18
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,20.0,N Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.66
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,10.0,N Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,27.1
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.52
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,-10.72
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,-9.48
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,13.82
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,40.3
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,72.2
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,92.5
541913.0,Gethin Hotel Penygraig,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,59.8
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.08
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.58
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.38
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,-2.32
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.87
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,50.0,N Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.61
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.1
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.45
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,40.0,N Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.75
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.42
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.54
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,30.0,N Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,20.0,N Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.7
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,10.0,N Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,27.2
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.94
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,-9.78
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,-4.56
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,12.43
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,38.7
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,71.0
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,55.3
541913.0,Gethin Hotel Penygraig,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,54.4
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.35
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.84
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.33
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.84
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,50.0,N Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.9
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,44.9
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.41
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,40.0,N Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.53
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,-2.8
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.95
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,30.0,N Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.81
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.2
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,20.0,N Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.59
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,10.0,N Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,27.3
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
