Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.19
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,-9.99
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,-3.12
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,14.97
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,43.4
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,75.1
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,50.3
541913.0,Gethin Hotel Penygraig,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,66.3
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.21
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.94
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.15
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.56
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,50.0,N Current (RMS),A,33.0
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,58.3
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.5
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,40.0,N Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.89
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,-3.31
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.72
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.4
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,30.0,N Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.84
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,20.0,N Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,27.3
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.65
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,-10.5
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,-2.86
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,21.04
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,53.7
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,74.8
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
541913.0,Gethin Hotel Penygraig,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,89.6
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.6
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.51
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.85
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.68
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,50.0,N Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,29.5
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.54
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,40.0,N Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.67
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,-3.16
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.75
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,30.0,N Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.99
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,20.0,N Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,10.0,N Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,27.4
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.42
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,-9.74
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,-4.7
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,12.63
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,38.8
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,69.2
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,56.8
541913.0,Gethin Hotel Penygraig,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,54.2
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.07
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.41
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.03
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,-1.39
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.66
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,50.0,N Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,21.9
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.12
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.52
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,40.0,N Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.81
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.95
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,30.0,N Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,20.0,N Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.66
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,10.0,N Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,27.5
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.04
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,-10.33
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,-3.47
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,13.9
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,37.3
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,68.8
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,49.3
541913.0,Gethin Hotel Penygraig,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,59.5
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.72
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.47
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.08
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,-2.49
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.28
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,50.0,N Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,20.9
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.57
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,40.0,N Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.32
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,-3.28
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.56
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,30.0,N Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.86
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,20.0,N Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.72
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,10.0,N Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,27.6
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.23
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,-10.19
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,-4.26
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,15.42
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,37.1
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,54.7
541913.0,Gethin Hotel Penygraig,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,65.4
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.75
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.58
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.1
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.65
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,50.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.9
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.1
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.5
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,40.0,N Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.27
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,-3.64
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.43
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,30.0,N Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.5
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.94
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,20.0,N Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.55
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,10.0,N Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,27.6
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.93
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,-10.55
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,-4.17
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,15.98
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,38.5
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,72.0
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,53.6
541913.0,Gethin Hotel Penygraig,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,67.9
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.09
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.14
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.42
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,-2.51
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.78
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,50.0,N Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,28.1
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.21
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.39
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,40.0,N Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.4
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,-3.54
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.18
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,30.0,N Current (RMS),A,21.9
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,20.0,N Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,10.0,N Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,27.8
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.81
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.08
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,-10.84
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,-4.31
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,13.79
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,38.0
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,74.8
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,54.4
541913.0,Gethin Hotel Penygraig,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.7
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.09
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.18
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.91
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,50.0,N Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,20.9
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.1
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.4
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,40.0,N Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,-2.65
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,30.0,N Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,20.0,N Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.99
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,10.0,N Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,27.8
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.47
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,-9.55
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,-3.24
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,12.49
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,58.5
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,46.4
541913.0,Gethin Hotel Penygraig,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,53.7
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.97
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.04
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.19
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.98
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,50.0,N Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.9
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.06
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.5
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,40.0,N Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.0
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,-2.63
