Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.26
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,30.0,N Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,20.0,N Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.55
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,10.0,N Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,27.9
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.76
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,-9.36
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,-3.77
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,12.74
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,35.1
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,63.0
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,48.6
541913.0,Gethin Hotel Penygraig,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,54.7
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.32
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.81
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.03
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.5
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,50.0,N Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.5
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.15
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.52
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,40.0,N Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.55
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,30.0,N Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.85
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,20.0,N Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.68
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,10.0,N Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,28.0
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.07
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,-9.46
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,-3.27
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,12.35
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,62.3
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,45.2
541913.0,Gethin Hotel Penygraig,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,53.1
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.89
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.67
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.95
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,50.0,N Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.14
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.62
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,40.0,N Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.87
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,-2.68
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.76
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,30.0,N Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,20.0,N Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,10.0,N Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,28.1
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.1
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,-9.2
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,-2.95
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,13.24
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,36.2
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,61.6
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,45.0
541913.0,Gethin Hotel Penygraig,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,56.8
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.39
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.72
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.83
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,-2.1
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.98
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,50.0,N Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.0
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.53
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,40.0,N Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.14
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.94
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.93
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,30.0,N Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.07
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,20.0,N Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.3
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,10.0,N Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,28.2
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.45
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,-9.58
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,-3.91
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,14.02
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,35.3
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,64.5
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,51.4
541913.0,Gethin Hotel Penygraig,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,60.1
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.17
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.95
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.85
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,-1.46
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.39
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,50.0,N Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.42
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,40.0,N Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.79
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,-2.97
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.78
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,30.0,N Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,20.0,N Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.55
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,10.0,N Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,28.3
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.04
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,-9.57
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,-3.37
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,12.32
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,35.6
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,64.9
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,49.2
541913.0,Gethin Hotel Penygraig,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,53.3
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.24
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.06
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.96
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.49
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,50.0,N Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.37
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,40.0,N Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.83
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,-2.82
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,30.0,N Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,20.0,N Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,10.0,N Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,28.3
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.08
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,-9.7
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,-3.98
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,12.64
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,35.6
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,64.6
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,49.8
541913.0,Gethin Hotel Penygraig,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,54.2
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.39
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.17
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.09
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.18
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,50.0,N Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,22.9
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.32
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,40.0,N Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.72
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,-3.42
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.86
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,30.0,N Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.94
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,20.0,N Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,10.0,N Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,28.4
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.07
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,-10.2
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,-3.88
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,13.03
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,37.1
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,67.5
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,49.7
541913.0,Gethin Hotel Penygraig,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.95
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.26
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.02
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.09
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,50.0,N Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.53
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,40.0,N Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.97
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,-3.84
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,30.0,N Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.98
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,20.0,N Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.3
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.59
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,10.0,N Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,28.5
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.44
