Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,-10.81
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,-3.59
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,14.03
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,37.4
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,68.3
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,51.0
541913.0,Gethin Hotel Penygraig,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,60.6
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.93
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.25
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.08
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.46
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,50.0,N Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.57
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,40.0,N Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,30.0,N Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,20.0,N Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.71
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,10.0,N Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,28.6
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.07
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,-10.05
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,-3.53
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,12.97
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,36.8
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,61.0
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,49.5
541913.0,Gethin Hotel Penygraig,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.05
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.28
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.13
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,50.0,N Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.93
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.47
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,40.0,N Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.68
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.14
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,30.0,N Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,20.0,N Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.66
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,10.0,N Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,28.7
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.96
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,-9.99
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,-3.17
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,13.93
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,40.2
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,62.3
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,48.5
541913.0,Gethin Hotel Penygraig,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,59.7
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.22
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.46
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.97
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,-1.96
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.3
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,50.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.13
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.15
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.4
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,40.0,N Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.0
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,-2.82
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.15
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,30.0,N Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,20.0,N Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,10.0,N Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,28.8
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.85
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,-10.17
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,-3.53
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,13.06
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,41.1
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,71.8
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,48.6
541913.0,Gethin Hotel Penygraig,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,56.4
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.6
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.36
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.33
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,-1.96
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.23
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,50.0,N Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.22
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.04
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.41
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,40.0,N Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.23
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,-2.82
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,30.0,N Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,20.0,N Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,10.0,N Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,28.9
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.71
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,-10.75
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,-3.54
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,12.67
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,39.2
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,72.3
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
541913.0,Gethin Hotel Penygraig,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,55.6
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.71
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.05
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.15
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,-2.8
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.15
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,50.0,N Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,28.5
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.77
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.13
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.55
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,40.0,N Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.25
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,-3.49
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,30.0,N Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.23
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,20.0,N Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.61
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,10.0,N Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,29.0
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.48
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,-10.78
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,-4.59
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,12.53
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,38.0
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,74.3
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,52.9
541913.0,Gethin Hotel Penygraig,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,54.6
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.48
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.34
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.27
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,50.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,23.7
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.1
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.82
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.09
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.58
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,40.0,N Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.44
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,-3.69
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,30.0,N Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.95
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,20.0,N Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.6
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,10.0,N Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,29.1
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.91
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,-10.42
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,-3.4
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,12.11
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,41.8
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,75.4
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,49.0
541913.0,Gethin Hotel Penygraig,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,53.4
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.72
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.21
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.14
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,50.0,N Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,23.5
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.07
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.56
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,40.0,N Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.15
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,-2.95
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.68
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,30.0,N Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.32
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,20.0,N Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,10.0,N Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,29.3
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.11
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,-9.94
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,-3.42
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,12.75
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,40.2
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,69.8
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,50.1
541913.0,Gethin Hotel Penygraig,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,55.7
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.39
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.38
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.08
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.33
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,50.0,N Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.52
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,40.0,N Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.62
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,30.0,N Current (RMS),A,12.5
